ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/13/2014 00:00,2,0.000,ALERT,213.51,296.96,59.985,1413172804,"274151322000083","019011112586793",0.00,13.00,0,293.66,299.07,0.0,0.0,0.000,279949.1,279949.1,382,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413172839,198379.00
10/13/2014 00:00,2,0.000,ALERT,213.74,296.06,60.012,1413172804,"274151322000076","019011112586793",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,293551.0,293551.0,382,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413172840,198380.00
10/13/2014 00:00,2,0.000,ALERT,213.29,295.46,59.996,1413172804,"274151322000094","019011112586793",0.00,12.70,0,293.06,298.17,0.0,0.0,0.000,212917.2,212917.2,395,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413172842,198381.00
10/13/2014 00:00,2,0.000,ALERT,213.06,296.06,60.022,1413172804,"274151322000052","019011112586793",0.00,13.30,0,293.36,298.77,0.0,0.0,0.000,281341.5,281341.5,382,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413172844,198382.00
10/13/2014 00:00,2,0.000,ALERT,213.74,296.36,59.985,1413172804,"274151322000085","019011112586793",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,280638.8,280638.8,382,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413172846,198383.00
10/13/2014 00:00,2,0.000,ALERT,213.29,294.86,60.001,1413172804,"274151322000087","019011112586793",0.00,14.00,0,292.76,297.87,0.0,0.0,0.000,266528.1,266528.1,382,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413172848,198384.00
10/13/2014 00:00,2,0.000,ALERT,212.83,295.76,59.980,1413172804,"274151322000088","019011112586793",0.00,13.30,0,293.36,298.17,0.0,0.0,0.000,272632.2,272632.2,383,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413172850,198385.00
10/13/2014 00:00,2,0.000,ALERT,213.29,296.96,59.969,1413172804,"274151322000095","019011112586793",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,290977.7,290977.7,382,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413172851,198386.00
10/13/2014 00:00,2,0.000,ALERT,213.96,295.46,59.996,1413172804,"274151322000068","019011112586793",0.00,13.70,0,292.76,297.57,0.0,0.0,0.000,211339.5,211339.5,390,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413172853,198387.00
10/13/2014 00:00,2,0.000,ALERT,213.06,295.76,59.996,1413172804,"274151322000054","019011112586793",0.00,13.70,0,293.66,298.77,0.0,0.0,0.000,277975.0,277975.0,382,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413172855,198388.00
10/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413172804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413173672,198389.00
10/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413172804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413173672,198390.00
10/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413172804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413173672,198391.00
10/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413172804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413173672,198392.00
10/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413172804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413173672,198393.00
10/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413172804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413173672,198394.00
10/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413172804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413173672,198395.00
10/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413172804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413173672,198396.00
10/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413172804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413173672,198397.00
10/13/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413172804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413173672,198398.00
10/13/2014 00:15,2,0.000,ALERT,212.61,294.56,60.028,1413173704,"274151322000083","019011112586793",0.00,13.00,0,292.46,298.17,0.0,0.0,0.000,279949.1,279949.1,384,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413173739,198399.00
10/13/2014 00:15,2,0.000,ALERT,213.06,293.66,60.017,1413173704,"274151322000076","019011112586793",0.00,13.00,0,292.16,298.17,0.0,0.0,0.000,293551.0,293551.0,384,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413173741,198400.00
10/13/2014 00:15,2,0.000,ALERT,212.61,293.66,60.028,1413173704,"274151322000094","019011112586793",0.00,12.70,0,291.85,297.57,0.0,0.0,0.000,212917.2,212917.2,397,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413173743,198401.00
10/13/2014 00:15,2,0.000,ALERT,212.38,294.26,60.028,1413173704,"274151322000052","019011112586793",0.00,13.30,0,291.85,298.47,0.0,0.0,0.000,281341.5,281341.5,384,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413173745,198402.00
10/13/2014 00:15,2,0.000,ALERT,212.61,293.96,60.028,1413173704,"274151322000085","019011112586793",0.00,13.30,0,292.16,298.47,0.0,0.0,0.000,280638.8,280638.8,384,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413173747,198403.00
10/13/2014 00:15,2,0.000,ALERT,212.61,293.66,60.022,1413173704,"274151322000087","019011112586793",0.00,14.00,0,291.55,297.57,0.0,0.0,0.000,266528.1,266528.1,384,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413173748,198404.00
10/13/2014 00:15,2,0.000,ALERT,212.16,293.96,60.022,1413173704,"274151322000088","019011112586793",0.00,13.70,0,292.16,297.57,0.0,0.0,0.000,272632.2,272632.2,385,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413173750,198405.00
10/13/2014 00:15,2,0.000,ALERT,212.61,294.86,60.038,1413173704,"274151322000095","019011112586793",0.00,12.70,0,293.06,299.07,0.0,0.0,0.000,290977.7,290977.7,384,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413173752,198406.00
10/13/2014 00:15,2,0.000,ALERT,213.29,293.36,60.028,1413173704,"274151322000068","019011112586793",0.00,13.70,0,291.55,296.96,0.0,0.0,0.000,211339.5,211339.5,392,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413173754,198407.00
10/13/2014 00:15,2,0.000,ALERT,212.38,293.96,60.028,1413173704,"274151322000054","019011112586793",0.00,13.70,0,292.16,298.17,0.0,0.0,0.000,277975.0,277975.0,384,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413173756,198408.00
10/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413173704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413174573,198409.00
10/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413173704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413174573,198410.00
10/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413173704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413174573,198411.00
10/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413173704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413174573,198412.00
10/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413173704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413174573,198413.00
10/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413173704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413174573,198414.00
10/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413173704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413174573,198415.00
10/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413173704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413174573,198416.00
10/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413173704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413174573,198417.00
10/13/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413173704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413174573,198418.00
10/13/2014 00:30,2,0.000,ALERT,212.38,295.76,60.033,1413174604,"274151322000083","019011112586793",0.00,13.00,0,291.85,298.17,0.0,0.0,0.000,279949.1,279949.1,386,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413174639,198419.00
10/13/2014 00:30,2,0.000,ALERT,213.06,294.86,60.028,1413174604,"274151322000076","019011112586793",0.00,13.00,0,291.85,298.17,0.0,0.0,0.000,293551.0,293551.0,386,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413174641,198420.00
10/13/2014 00:30,2,0.000,ALERT,212.38,294.86,60.028,1413174604,"274151322000094","019011112586793",0.00,12.70,0,291.55,297.26,0.0,0.0,0.000,212917.2,212917.2,399,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413174643,198421.00
10/13/2014 00:30,2,0.000,ALERT,212.16,295.76,60.028,1413174604,"274151322000052","019011112586793",0.00,13.30,0,291.55,298.17,0.0,0.0,0.000,281341.5,281341.5,386,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413174645,198422.00
10/13/2014 00:30,2,0.000,ALERT,212.38,294.86,60.028,1413174604,"274151322000085","019011112586793",0.00,13.00,0,291.85,297.87,0.0,0.0,0.000,280638.8,280638.8,386,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413174647,198423.00
10/13/2014 00:30,2,0.000,ALERT,212.38,294.86,60.017,1413174604,"274151322000087","019011112586793",0.00,14.00,0,290.95,296.96,0.0,0.0,0.000,266528.1,266528.1,386,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413174648,198424.00
10/13/2014 00:30,2,0.000,ALERT,211.93,295.46,60.028,1413174604,"274151322000088","019011112586793",0.00,13.30,0,291.55,297.57,0.0,0.0,0.000,272632.2,272632.2,387,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413174650,198425.00
10/13/2014 00:30,2,0.000,ALERT,212.38,296.36,60.028,1413174604,"274151322000095","019011112586793",0.00,12.70,0,292.46,298.77,0.0,0.0,0.000,290977.7,290977.7,386,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413174652,198426.00
10/13/2014 00:30,2,0.000,ALERT,213.06,294.56,60.017,1413174604,"274151322000068","019011112586793",0.00,13.70,0,291.25,296.96,0.0,0.0,0.000,211339.5,211339.5,394,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413174654,198427.00
10/13/2014 00:30,2,0.000,ALERT,212.16,295.76,60.028,1413174604,"274151322000054","019011112586793",0.00,13.70,0,291.55,298.17,0.0,0.0,0.000,277975.0,277975.0,386,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413174656,198428.00
10/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413174604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413175473,198429.00
10/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413174604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413175473,198430.00
10/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413174604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413175473,198431.00
10/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413174604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413175473,198432.00
10/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413174604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413175473,198433.00
10/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413174604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413175473,198434.00
10/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413174604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413175473,198435.00
10/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413174604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413175473,198436.00
10/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413174604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413175473,198437.00
10/13/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413174604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413175473,198438.00
10/13/2014 00:45,2,0.000,ALERT,212.83,294.86,60.006,1413175503,"274151322000083","019011112586793",0.00,13.00,0,284.64,300.57,0.0,0.0,0.000,279949.1,279949.1,388,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413175538,198439.00
10/13/2014 00:45,2,0.000,ALERT,213.06,293.06,60.017,1413175503,"274151322000076","019011112586793",0.00,13.00,0,284.04,300.57,0.0,0.0,0.000,293551.0,293551.0,388,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413175540,198440.00
10/13/2014 00:45,2,0.000,ALERT,212.61,292.76,60.022,1413175503,"274151322000094","019011112586793",0.00,12.70,0,283.74,299.67,0.0,0.0,0.000,212917.2,212917.2,401,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413175542,198441.00
10/13/2014 00:45,2,0.000,ALERT,212.38,293.66,60.028,1413175503,"274151322000052","019011112586793",0.00,13.30,0,284.04,300.57,0.0,0.0,0.000,281341.5,281341.5,388,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413175544,198442.00
10/13/2014 00:45,2,0.000,ALERT,212.61,293.06,60.022,1413175503,"274151322000085","019011112586793",0.00,13.00,0,284.04,300.27,0.0,0.0,0.000,280638.8,280638.8,388,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413175546,198443.00
10/13/2014 00:45,2,0.000,ALERT,212.61,292.76,60.022,1413175503,"274151322000087","019011112586793",0.00,14.00,0,283.44,299.67,0.0,0.0,0.000,266528.1,266528.1,388,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413175548,198444.00
10/13/2014 00:45,2,0.000,ALERT,212.16,293.36,60.022,1413175503,"274151322000088","019011112586793",0.00,13.30,0,284.04,299.97,0.0,0.0,0.000,272632.2,272632.2,389,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413175550,198445.00
10/13/2014 00:45,2,0.000,ALERT,212.61,294.26,60.017,1413175503,"274151322000095","019011112586793",0.00,12.30,0,284.94,301.17,0.0,0.0,0.000,290977.7,290977.7,388,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413175552,198446.00
10/13/2014 00:45,2,0.000,ALERT,213.29,292.46,60.022,1413175503,"274151322000068","019011112586793",0.00,13.70,0,283.44,299.37,0.0,0.0,0.000,211339.5,211339.5,396,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413175553,198447.00
10/13/2014 00:45,2,0.000,ALERT,212.38,293.36,60.017,1413175503,"274151322000054","019011112586793",0.00,13.30,0,284.34,300.57,0.0,0.0,0.000,277975.0,277975.0,388,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413175555,198448.00
10/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413175503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413176372,198449.00
10/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413175503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413176372,198450.00
10/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413175503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413176372,198451.00
10/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413175503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413176372,198452.00
10/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413175503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413176372,198453.00
10/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413175503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413176372,198454.00
10/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413175503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413176372,198455.00
10/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413175503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413176372,198456.00
10/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413175503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413176372,198457.00
10/13/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413175503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413176372,198458.00
10/13/2014 01:00,2,0.000,ALERT,212.83,294.86,59.990,1413176404,"274151322000083","019011112586793",0.00,13.00,0,291.55,296.06,0.0,0.0,0.000,279949.1,279949.1,390,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413176439,198459.00
10/13/2014 01:00,2,0.000,ALERT,213.51,293.66,60.012,1413176404,"274151322000076","019011112586793",0.00,13.00,0,291.25,296.06,0.0,0.0,0.000,293551.0,293551.0,390,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413176441,198460.00
10/13/2014 01:00,2,0.000,ALERT,212.83,293.36,60.006,1413176404,"274151322000094","019011112586793",0.00,12.30,0,290.95,295.16,0.0,0.0,0.000,212917.2,212917.2,403,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413176442,198461.00
10/13/2014 01:00,2,0.000,ALERT,212.61,294.56,60.012,1413176404,"274151322000052","019011112586793",0.00,13.30,0,290.95,296.06,0.0,0.0,0.000,281341.5,281341.5,390,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413176444,198462.00
10/13/2014 01:00,2,0.000,ALERT,213.06,293.96,59.996,1413176404,"274151322000085","019011112586793",0.00,13.00,0,291.25,295.76,0.0,0.0,0.000,280638.8,280638.8,390,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413176446,198463.00
10/13/2014 01:00,2,0.000,ALERT,212.83,293.66,60.001,1413176404,"274151322000087","019011112586793",0.00,14.00,0,290.35,295.16,0.0,0.0,0.000,266528.1,266528.1,390,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413176448,198464.00
10/13/2014 01:00,2,0.000,ALERT,212.38,293.66,59.969,1413176404,"274151322000088","019011112586793",0.00,13.30,0,290.95,295.46,0.0,0.0,0.000,272632.2,272632.2,391,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413176450,198465.00
10/13/2014 01:00,2,0.000,ALERT,212.83,295.16,60.006,1413176404,"274151322000095","019011112586793",0.00,12.30,0,292.16,296.66,0.0,0.0,0.000,290977.7,290977.7,390,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413176452,198466.00
10/13/2014 01:00,2,0.000,ALERT,213.51,293.06,60.033,1413176404,"274151322000068","019011112586793",0.00,13.70,0,290.65,294.56,0.0,0.0,0.000,211339.5,211339.5,398,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413176453,198467.00
10/13/2014 01:00,2,0.000,ALERT,212.61,294.56,60.012,1413176404,"274151322000054","019011112586793",0.00,13.30,0,290.95,296.06,0.0,0.0,0.000,277975.0,277975.0,390,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413176455,198468.00
10/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413176404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413177274,198469.00
10/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413176404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413177274,198470.00
10/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413176404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413177274,198471.00
10/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413176404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413177274,198472.00
10/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413176404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413177274,198473.00
10/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413176404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413177274,198474.00
10/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413176404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413177274,198475.00
10/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413176404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413177274,198476.00
10/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413176404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413177274,198477.00
10/13/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413176404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413177274,198478.00
10/13/2014 01:15,2,0.000,ALERT,213.29,297.26,60.006,1413177304,"274151322000083","019011112586793",0.00,12.70,0,292.46,298.77,0.0,0.0,0.000,279949.1,279949.1,392,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413177339,198479.00
10/13/2014 01:15,2,0.000,ALERT,213.96,296.06,59.990,1413177304,"274151322000076","019011112586793",0.00,13.00,0,292.16,298.77,0.0,0.0,0.000,293551.0,293551.0,392,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413177341,198480.00
10/13/2014 01:15,2,0.000,ALERT,213.29,295.76,60.033,1413177304,"274151322000094","019011112586793",0.00,12.30,0,291.85,297.57,0.0,0.0,0.000,212917.2,212917.2,405,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413177343,198481.00
10/13/2014 01:15,2,0.000,ALERT,213.06,296.36,60.006,1413177304,"274151322000052","019011112586793",0.00,13.00,0,291.85,298.47,0.0,0.0,0.000,281341.5,281341.5,392,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413177344,198482.00
10/13/2014 01:15,2,0.000,ALERT,213.51,296.36,60.006,1413177304,"274151322000085","019011112586793",0.00,13.00,0,292.16,298.47,0.0,0.0,0.000,280638.8,280638.8,392,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413177346,198483.00
10/13/2014 01:15,2,0.000,ALERT,213.51,295.46,60.006,1413177304,"274151322000087","019011112586793",0.00,14.00,0,291.25,297.57,0.0,0.0,0.000,266528.1,266528.1,392,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413177348,198484.00
10/13/2014 01:15,2,0.000,ALERT,213.06,295.76,60.012,1413177304,"274151322000088","019011112586793",0.00,13.30,0,291.85,297.87,0.0,0.0,0.000,272632.2,272632.2,393,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413177350,198485.00
10/13/2014 01:15,2,0.000,ALERT,213.51,297.26,60.001,1413177304,"274151322000095","019011112586793",0.00,12.30,0,293.36,299.07,0.0,0.0,0.000,290977.7,290977.7,392,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413177352,198486.00
10/13/2014 01:15,2,0.000,ALERT,213.96,295.76,60.001,1413177304,"274151322000068","019011112586793",0.00,13.70,0,291.25,297.26,0.0,0.0,0.000,211339.5,211339.5,400,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413177354,198487.00
10/13/2014 01:15,2,0.000,ALERT,213.29,296.96,60.012,1413177304,"274151322000054","019011112586793",0.00,13.30,0,291.85,298.47,0.0,0.0,0.000,277975.0,277975.0,392,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413177356,198488.00
10/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413177304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413178172,198489.00
10/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413177304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413178172,198490.00
10/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413177304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413178172,198491.00
10/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413177304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413178172,198492.00
10/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413177304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413178172,198493.00
10/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413177304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413178172,198494.00
10/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413177304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413178172,198495.00
10/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413177304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413178172,198496.00
10/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413177304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413178172,198497.00
10/13/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413177304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413178172,198498.00
10/13/2014 01:30,2,0.000,ALERT,213.29,296.96,60.022,1413178204,"274151322000083","019011112586793",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,279949.1,279949.1,394,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413178239,198499.00
10/13/2014 01:30,2,0.000,ALERT,213.74,296.06,60.006,1413178204,"274151322000076","019011112586793",0.00,12.70,0,293.96,298.77,0.0,0.0,0.000,293551.0,293551.0,394,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413178240,198500.00
10/13/2014 01:30,2,0.000,ALERT,213.06,296.06,60.001,1413178204,"274151322000094","019011112586793",0.00,12.30,0,293.66,297.87,0.0,0.0,0.000,212917.2,212917.2,407,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413178242,198501.00
10/13/2014 01:30,2,0.000,ALERT,213.06,296.96,59.996,1413178204,"274151322000052","019011112586793",0.00,13.00,0,293.96,298.77,0.0,0.0,0.000,281341.5,281341.5,394,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413178244,198502.00
10/13/2014 01:30,2,0.000,ALERT,213.29,296.36,60.001,1413178204,"274151322000085","019011112586793",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,280638.8,280638.8,394,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413178246,198503.00
10/13/2014 01:30,2,0.000,ALERT,213.29,296.06,60.001,1413178204,"274151322000087","019011112586793",0.00,14.00,0,293.36,297.87,0.0,0.0,0.000,266528.1,266528.1,394,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413178248,198504.00
10/13/2014 01:30,2,0.000,ALERT,212.61,296.66,60.038,1413178204,"274151322000088","019011112586793",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,272632.2,272632.2,395,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413178250,198505.00
10/13/2014 01:30,2,0.000,ALERT,213.29,297.57,59.996,1413178204,"274151322000095","019011112586793",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,290977.7,290977.7,394,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413178252,198506.00
10/13/2014 01:30,2,0.000,ALERT,213.74,295.76,60.006,1413178204,"274151322000068","019011112586793",0.00,13.30,0,293.66,297.57,0.0,0.0,0.000,211339.5,211339.5,402,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413178254,198507.00
10/13/2014 01:30,2,0.000,ALERT,213.06,296.96,59.996,1413178204,"274151322000054","019011112586793",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,277975.0,277975.0,394,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413178256,198508.00
10/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413178204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413179074,198509.00
10/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413178204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413179074,198510.00
10/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413178204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413179074,198511.00
10/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413178204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413179074,198512.00
10/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413178204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413179074,198513.00
10/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413178204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413179074,198514.00
10/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413178204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413179074,198515.00
10/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413178204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413179074,198516.00
10/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413178204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413179074,198517.00
10/13/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413178204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413179074,198518.00
10/13/2014 01:45,2,0.000,ALERT,213.29,297.26,59.996,1413179104,"274151322000083","019011112586793",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,279949.1,279949.1,396,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413179139,198519.00
10/13/2014 01:45,2,0.000,ALERT,213.96,296.66,59.959,1413179104,"274151322000076","019011112586793",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,293551.0,293551.0,396,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413179140,198520.00
10/13/2014 01:45,2,0.000,ALERT,213.51,296.36,60.012,1413179104,"274151322000094","019011112586793",0.00,12.00,0,293.66,298.17,0.0,0.0,0.000,212917.2,212917.2,409,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413179142,198521.00
10/13/2014 01:45,2,0.000,ALERT,213.06,296.96,60.001,1413179104,"274151322000052","019011112586793",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,281341.5,281341.5,396,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413179144,198522.00
10/13/2014 01:45,2,0.000,ALERT,213.51,296.66,59.969,1413179104,"274151322000085","019011112586793",0.00,12.70,0,293.96,298.77,0.0,0.0,0.000,280638.8,280638.8,396,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413179146,198523.00
10/13/2014 01:45,2,0.000,ALERT,213.29,295.76,60.001,1413179104,"274151322000087","019011112586793",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,266528.1,266528.1,396,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413179148,198524.00
10/13/2014 01:45,2,0.000,ALERT,213.06,296.36,59.969,1413179104,"274151322000088","019011112586793",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,272632.2,272632.2,397,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413179150,198525.00
10/13/2014 01:45,2,0.000,ALERT,213.29,297.57,59.996,1413179104,"274151322000095","019011112586793",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,290977.7,290977.7,396,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413179152,198526.00
10/13/2014 01:45,2,0.000,ALERT,213.96,296.06,59.996,1413179104,"274151322000068","019011112586793",0.00,13.30,0,293.66,297.87,0.0,0.0,0.000,211339.5,211339.5,404,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413179153,198527.00
10/13/2014 01:45,2,0.000,ALERT,213.29,296.66,60.017,1413179104,"274151322000054","019011112586793",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,277975.0,277975.0,396,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413179155,198528.00
10/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413179104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413179972,198529.00
10/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413179104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413179972,198530.00
10/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413179104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413179972,198531.00
10/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413179104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413179972,198532.00
10/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413179104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413179972,198533.00
10/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413179104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413179972,198534.00
