ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413179104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413179972,198535.00
10/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413179104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413179972,198536.00
10/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413179104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413179972,198537.00
10/13/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413179104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413179972,198538.00
10/13/2014 02:00,2,0.000,ALERT,213.51,296.96,60.049,1413180004,"274151322000083","019011112586793",0.00,12.30,0,294.56,299.37,0.0,0.0,0.000,279949.1,279949.1,398,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413180039,198539.00
10/13/2014 02:00,2,0.000,ALERT,214.19,296.96,60.033,1413180004,"274151322000076","019011112586793",0.00,12.30,0,294.26,299.37,0.0,0.0,0.000,293551.0,293551.0,398,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413180041,198540.00
10/13/2014 02:00,2,0.000,ALERT,213.51,296.96,60.033,1413180004,"274151322000094","019011112586793",0.00,12.00,0,293.96,298.47,0.0,0.0,0.000,212917.2,212917.2,411,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413180042,198541.00
10/13/2014 02:00,2,0.000,ALERT,213.29,297.26,60.028,1413180004,"274151322000052","019011112586793",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,281341.5,281341.5,398,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413180044,198542.00
10/13/2014 02:00,2,0.000,ALERT,213.74,297.26,60.038,1413180004,"274151322000085","019011112586793",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,280638.8,280638.8,398,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413180046,198543.00
10/13/2014 02:00,2,0.000,ALERT,213.74,296.66,60.065,1413180004,"274151322000087","019011112586793",0.00,13.70,0,293.66,298.17,0.0,0.0,0.000,266528.1,266528.1,398,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413180048,198544.00
10/13/2014 02:00,2,0.000,ALERT,213.06,297.26,60.028,1413180004,"274151322000088","019011112586793",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,272632.2,272632.2,399,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413180050,198545.00
10/13/2014 02:00,2,0.000,ALERT,213.51,298.17,60.028,1413180004,"274151322000095","019011112586793",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,290977.7,290977.7,398,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413180052,198546.00
10/13/2014 02:00,2,0.000,ALERT,214.19,296.66,60.033,1413180004,"274151322000068","019011112586793",0.00,13.30,0,293.36,298.17,0.0,0.0,0.000,211339.5,211339.5,406,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413180054,198547.00
10/13/2014 02:00,2,0.000,ALERT,213.29,297.26,60.033,1413180004,"274151322000054","019011112586793",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,277975.0,277975.0,398,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413180056,198548.00
10/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413180004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413180873,198549.00
10/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413180004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413180873,198550.00
10/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413180004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413180873,198551.00
10/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413180004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413180873,198552.00
10/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413180004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413180873,198553.00
10/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413180004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413180873,198554.00
10/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413180004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413180873,198555.00
10/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413180004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413180873,198556.00
10/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413180004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413180873,198557.00
10/13/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413180004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413180873,198558.00
10/13/2014 02:15,2,0.000,ALERT,213.51,297.57,60.001,1413180904,"274151322000083","019011112586793",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,279949.1,279949.1,400,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413180939,198559.00
10/13/2014 02:15,2,0.000,ALERT,213.74,296.96,59.996,1413180904,"274151322000076","019011112586793",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,293551.0,293551.0,400,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413180940,198560.00
10/13/2014 02:15,2,0.000,ALERT,213.29,296.36,60.001,1413180904,"274151322000094","019011112586793",0.00,12.00,0,294.26,298.47,0.0,0.0,0.000,212917.2,212917.2,413,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413180942,198561.00
10/13/2014 02:15,2,0.000,ALERT,213.06,297.26,60.001,1413180904,"274151322000052","019011112586793",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,281341.5,281341.5,400,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413180944,198562.00
10/13/2014 02:15,2,0.000,ALERT,213.51,296.96,60.001,1413180904,"274151322000085","019011112586793",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,280638.8,280638.8,400,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413180946,198563.00
10/13/2014 02:15,2,0.000,ALERT,213.29,296.36,59.985,1413180904,"274151322000087","019011112586793",0.00,13.30,0,293.96,297.87,0.0,0.0,0.000,266528.1,266528.1,400,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413180948,198564.00
10/13/2014 02:15,2,0.000,ALERT,212.83,296.96,59.996,1413180904,"274151322000088","019011112586793",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,272632.2,272632.2,401,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413180950,198565.00
10/13/2014 02:15,2,0.000,ALERT,213.29,297.87,60.001,1413180904,"274151322000095","019011112586793",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,290977.7,290977.7,400,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413180952,198566.00
10/13/2014 02:15,2,0.000,ALERT,213.96,296.36,60.001,1413180904,"274151322000068","019011112586793",0.00,13.00,0,294.26,297.87,0.0,0.0,0.000,211339.5,211339.5,408,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413180953,198567.00
10/13/2014 02:15,2,0.000,ALERT,213.06,297.26,60.001,1413180904,"274151322000054","019011112586793",0.00,13.00,0,294.56,299.07,0.0,0.0,0.000,277975.0,277975.0,400,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413180955,198568.00
10/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413180904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413181772,198569.00
10/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413180904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413181772,198570.00
10/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413180904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413181772,198571.00
10/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413180904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413181772,198572.00
10/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413180904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413181772,198573.00
10/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413180904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413181772,198574.00
10/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413180904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413181772,198575.00
10/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413180904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413181772,198576.00
10/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413180904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413181772,198577.00
10/13/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413180904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413181772,198578.00
10/13/2014 02:30,2,0.000,ALERT,213.96,298.17,60.017,1413181806,"274151322000083","019011112586793",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,279949.1,279949.1,402,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413181841,198579.00
10/13/2014 02:30,2,0.000,ALERT,214.41,297.57,60.001,1413181806,"274151322000076","019011112586793",0.00,12.30,0,295.16,299.67,0.0,0.0,0.000,293551.0,293551.0,402,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413181843,198580.00
10/13/2014 02:30,2,0.000,ALERT,213.74,296.96,60.006,1413181806,"274151322000094","019011112586793",0.00,11.70,0,294.86,298.77,0.0,0.0,0.000,212917.2,212917.2,415,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413181844,198581.00
10/13/2014 02:30,2,0.000,ALERT,213.51,298.17,59.996,1413181806,"274151322000052","019011112586793",0.00,12.30,0,294.86,299.67,0.0,0.0,0.000,281341.5,281341.5,402,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413181846,198582.00
10/13/2014 02:30,2,0.000,ALERT,213.96,297.57,59.975,1413181806,"274151322000085","019011112586793",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,280638.8,280638.8,402,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413181848,198583.00
10/13/2014 02:30,2,0.000,ALERT,213.74,296.66,60.006,1413181806,"274151322000087","019011112586793",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,266528.1,266528.1,402,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413181850,198584.00
10/13/2014 02:30,2,0.000,ALERT,213.29,297.57,59.990,1413181806,"274151322000088","019011112586793",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,272632.2,272632.2,403,0,0,0,L,1151911521,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413181852,198585.00
10/13/2014 02:30,2,0.000,ALERT,213.74,298.47,60.012,1413181806,"274151322000095","019011112586793",0.00,11.70,0,296.06,300.27,0.0,0.0,0.000,290977.7,290977.7,402,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413181854,198586.00
10/13/2014 02:30,2,0.000,ALERT,214.41,296.96,60.001,1413181806,"274151322000068","019011112586793",0.00,13.00,0,294.56,298.47,0.0,0.0,0.000,211339.5,211339.5,410,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413181856,198587.00
10/13/2014 02:30,2,0.000,ALERT,213.51,297.57,60.001,1413181806,"274151322000054","019011112586793",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,277975.0,277975.0,402,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413181857,198588.00
10/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413181806,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413182675,198589.00
10/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413181806,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413182675,198590.00
10/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413181806,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413182675,198591.00
10/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413181806,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413182675,198592.00
10/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413181806,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413182675,198593.00
10/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413181806,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413182675,198594.00
10/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413181806,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413182675,198595.00
10/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413181806,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413182675,198596.00
10/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413181806,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413182675,198597.00
10/13/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413181806,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413182675,198598.00
10/13/2014 02:45,2,0.000,ALERT,213.96,297.26,60.028,1413182704,"274151322000083","019011112586793",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,279949.1,279949.1,404,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413182739,198599.00
10/13/2014 02:45,2,0.000,ALERT,214.41,297.26,60.038,1413182704,"274151322000076","019011112586793",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,293551.0,293551.0,404,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413182741,198600.00
10/13/2014 02:45,2,0.000,ALERT,213.74,296.66,60.038,1413182704,"274151322000094","019011112586793",0.00,11.70,0,294.86,298.77,0.0,0.0,0.000,212917.2,212917.2,417,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413182743,198601.00
10/13/2014 02:45,2,0.000,ALERT,213.51,296.66,60.001,1413182704,"274151322000052","019011112586793",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,281341.5,281341.5,404,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413182745,198602.00
10/13/2014 02:45,2,0.000,ALERT,213.74,296.66,59.996,1413182704,"274151322000085","019011112586793",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,280638.8,280638.8,404,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413182746,198603.00
10/13/2014 02:45,2,0.000,ALERT,213.74,296.06,60.017,1413182704,"274151322000087","019011112586793",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,266528.1,266528.1,404,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413182748,198604.00
10/13/2014 02:45,2,0.000,ALERT,213.51,296.66,60.012,1413182704,"274151322000088","019011112586793",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,272632.2,272632.2,405,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413182750,198605.00
10/13/2014 02:45,2,0.000,ALERT,213.74,297.87,60.017,1413182704,"274151322000095","019011112586793",0.00,11.70,0,296.36,300.27,0.0,0.0,0.000,290977.7,290977.7,404,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413182752,198606.00
10/13/2014 02:45,2,0.000,ALERT,214.41,296.06,60.017,1413182704,"274151322000068","019011112586793",0.00,13.00,0,294.86,298.17,0.0,0.0,0.000,211339.5,211339.5,412,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413182754,198607.00
10/13/2014 02:45,2,0.000,ALERT,213.51,297.26,60.017,1413182704,"274151322000054","019011112586793",0.00,12.70,0,295.16,299.37,0.0,0.0,0.000,277975.0,277975.0,404,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413182756,198608.00
10/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413182704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413183573,198609.00
10/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413182704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413183573,198610.00
10/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413182704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413183573,198611.00
10/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413182704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413183573,198612.00
10/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413182704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413183573,198613.00
10/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413182704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413183573,198614.00
10/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413182704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413183573,198615.00
10/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413182704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413183573,198616.00
10/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413182704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413183573,198617.00
10/13/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413182704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413183573,198618.00
10/13/2014 03:00,2,0.000,ALERT,213.51,297.26,60.033,1413183604,"274151322000083","019011112586793",0.00,12.00,0,294.86,299.07,0.0,0.0,0.000,279949.1,279949.1,406,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413183639,198619.00
10/13/2014 03:00,2,0.000,ALERT,213.96,296.36,59.996,1413183604,"274151322000076","019011112586793",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,293551.0,293551.0,406,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413183640,198620.00
10/13/2014 03:00,2,0.000,ALERT,213.51,296.36,59.996,1413183604,"274151322000094","019011112586793",0.00,11.70,0,294.56,298.47,0.0,0.0,0.000,212917.2,212917.2,419,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413183642,198621.00
10/13/2014 03:00,2,0.000,ALERT,213.29,296.96,59.996,1413183604,"274151322000052","019011112586793",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,281341.5,281341.5,406,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413183644,198622.00
10/13/2014 03:00,2,0.000,ALERT,213.51,296.66,59.996,1413183604,"274151322000085","019011112586793",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,280638.8,280638.8,406,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413183646,198623.00
10/13/2014 03:00,2,0.000,ALERT,213.51,296.36,59.996,1413183604,"274151322000087","019011112586793",0.00,13.00,0,293.96,298.17,0.0,0.0,0.000,266528.1,266528.1,406,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413183648,198624.00
10/13/2014 03:00,2,0.000,ALERT,212.83,296.66,59.953,1413183604,"274151322000088","019011112586793",0.00,12.30,0,294.56,298.47,0.0,0.0,0.000,272632.2,272632.2,407,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413183649,198625.00
10/13/2014 03:00,2,0.000,ALERT,213.29,297.87,59.990,1413183604,"274151322000095","019011112586793",0.00,11.70,0,296.06,299.97,0.0,0.0,0.000,290977.7,290977.7,406,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413183651,198626.00
10/13/2014 03:00,2,0.000,ALERT,214.19,296.06,59.996,1413183604,"274151322000068","019011112586793",0.00,12.70,0,294.26,297.87,0.0,0.0,0.000,211339.5,211339.5,414,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413183653,198627.00
10/13/2014 03:00,2,0.000,ALERT,213.29,296.96,59.990,1413183604,"274151322000054","019011112586793",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,277975.0,277975.0,406,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413183655,198628.00
10/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413183604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413184472,198629.00
10/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413183604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413184472,198630.00
10/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413183604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413184472,198631.00
10/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413183604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413184472,198632.00
10/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413183604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413184472,198633.00
10/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413183604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413184472,198634.00
10/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413183604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413184472,198635.00
10/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413183604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413184472,198636.00
10/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413183604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413184472,198637.00
10/13/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413183604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413184472,198638.00
10/13/2014 03:15,2,0.000,ALERT,213.96,297.26,59.990,1413184504,"274151322000083","019011112586793",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,279949.1,279949.1,408,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413184538,198639.00
10/13/2014 03:15,2,0.000,ALERT,214.41,297.87,60.001,1413184504,"274151322000076","019011112586793",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,293551.0,293551.0,408,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413184540,198640.00
10/13/2014 03:15,2,0.000,ALERT,213.96,296.96,60.033,1413184504,"274151322000094","019011112586793",0.00,11.70,0,294.86,298.47,0.0,0.0,0.000,212917.2,212917.2,421,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413184542,198641.00
10/13/2014 03:15,2,0.000,ALERT,213.74,297.26,59.990,1413184504,"274151322000052","019011112586793",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,281341.5,281341.5,408,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413184544,198642.00
10/13/2014 03:15,2,0.000,ALERT,213.96,297.57,59.996,1413184504,"274151322000085","019011112586793",0.00,11.70,0,295.46,299.07,0.0,0.0,0.000,280638.8,280638.8,408,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413184546,198643.00
10/13/2014 03:15,2,0.000,ALERT,213.96,296.66,60.012,1413184504,"274151322000087","019011112586793",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,266528.1,266528.1,408,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413184548,198644.00
10/13/2014 03:15,2,0.000,ALERT,213.51,296.66,59.996,1413184504,"274151322000088","019011112586793",0.00,12.00,0,295.16,298.77,0.0,0.0,0.000,272632.2,272632.2,409,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413184549,198645.00
10/13/2014 03:15,2,0.000,ALERT,213.96,298.47,59.990,1413184504,"274151322000095","019011112586793",0.00,11.30,0,296.36,299.97,0.0,0.0,0.000,290977.7,290977.7,408,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413184551,198646.00
10/13/2014 03:15,2,0.000,ALERT,214.64,296.66,59.990,1413184504,"274151322000068","019011112586793",0.00,12.70,0,294.86,298.17,0.0,0.0,0.000,211339.5,211339.5,416,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413184553,198647.00
10/13/2014 03:15,2,0.000,ALERT,213.74,296.96,59.985,1413184504,"274151322000054","019011112586793",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,277975.0,277975.0,408,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413184555,198648.00
10/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413184504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413185371,198649.00
10/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413184504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413185371,198650.00
10/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413184504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413185371,198651.00
10/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413184504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413185371,198652.00
10/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413184504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413185371,198653.00
10/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413184504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413185371,198654.00
10/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413184504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413185371,198655.00
10/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413184504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413185371,198656.00
10/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413184504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413185371,198657.00
10/13/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413184504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413185371,198658.00
10/13/2014 03:30,2,0.000,ALERT,213.96,298.47,60.001,1413185404,"274151322000083","019011112586793",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,279949.1,279949.1,410,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413185439,198659.00
10/13/2014 03:30,2,0.000,ALERT,214.41,297.57,59.990,1413185404,"274151322000076","019011112586793",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,293551.0,293551.0,410,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413185441,198660.00
10/13/2014 03:30,2,0.000,ALERT,213.74,297.26,59.990,1413185404,"274151322000094","019011112586793",0.00,11.30,0,295.16,299.37,0.0,0.0,0.000,212917.2,212917.2,423,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413185443,198661.00
10/13/2014 03:30,2,0.000,ALERT,213.74,298.47,59.985,1413185404,"274151322000052","019011112586793",0.00,11.70,0,294.86,299.97,0.0,0.0,0.000,281341.5,281341.5,410,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413185445,198662.00
10/13/2014 03:30,2,0.000,ALERT,213.96,297.57,59.990,1413185404,"274151322000085","019011112586793",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,280638.8,280638.8,410,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413185447,198663.00
10/13/2014 03:30,2,0.000,ALERT,213.74,297.57,59.996,1413185404,"274151322000087","019011112586793",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,266528.1,266528.1,410,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413185449,198664.00
10/13/2014 03:30,2,0.000,ALERT,213.51,297.87,59.980,1413185404,"274151322000088","019011112586793",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,272632.2,272632.2,411,0,0,0,L,1151911521,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413185450,198665.00
10/13/2014 03:30,2,0.000,ALERT,213.96,298.77,59.996,1413185404,"274151322000095","019011112586793",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,290977.7,290977.7,410,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413185452,198666.00
10/13/2014 03:30,2,0.000,ALERT,214.41,297.26,60.017,1413185404,"274151322000068","019011112586793",0.00,12.30,0,294.86,298.77,0.0,0.0,0.000,211339.5,211339.5,418,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413185454,198667.00
10/13/2014 03:30,2,0.000,ALERT,213.74,298.47,59.996,1413185404,"274151322000054","019011112586793",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,277975.0,277975.0,410,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413185456,198668.00
10/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413185404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413186273,198669.00
10/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413185404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413186273,198670.00
10/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413185404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413186273,198671.00
10/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413185404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413186273,198672.00
10/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413185404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413186273,198673.00
10/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413185404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413186273,198674.00
10/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413185404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413186273,198675.00
10/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413185404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413186273,198676.00
10/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413185404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413186273,198677.00
10/13/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413185404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413186273,198678.00
10/13/2014 03:45,2,0.000,ALERT,213.29,297.26,60.028,1413186304,"274151322000083","019011112586793",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,279949.1,279949.1,412,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413186339,198679.00
10/13/2014 03:45,2,0.000,ALERT,213.96,296.36,60.043,1413186304,"274151322000076","019011112586793",0.00,11.30,0,294.86,299.67,0.0,0.0,0.000,293551.0,293551.0,412,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413186341,198680.00
10/13/2014 03:45,2,0.000,ALERT,213.29,296.06,60.049,1413186304,"274151322000094","019011112586793",0.00,11.00,0,294.86,299.07,0.0,0.0,0.000,212917.2,212917.2,425,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413186343,198681.00
10/13/2014 03:45,2,0.000,ALERT,213.06,297.26,60.028,1413186304,"274151322000052","019011112586793",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,281341.5,281341.5,412,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413186344,198682.00
10/13/2014 03:45,2,0.000,ALERT,213.29,296.66,60.017,1413186304,"274151322000085","019011112586793",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,280638.8,280638.8,412,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413186346,198683.00
10/13/2014 03:45,2,0.000,ALERT,213.06,296.36,60.022,1413186304,"274151322000087","019011112586793",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,266528.1,266528.1,412,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413186348,198684.00
10/13/2014 03:45,2,0.000,ALERT,212.83,296.96,60.028,1413186304,"274151322000088","019011112586793",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,272632.2,272632.2,413,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413186350,198685.00
10/13/2014 03:45,2,0.000,ALERT,213.06,297.87,60.028,1413186304,"274151322000095","019011112586793",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,290977.7,290977.7,412,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413186352,198686.00
10/13/2014 03:45,2,0.000,ALERT,213.96,296.06,60.038,1413186304,"274151322000068","019011112586793",0.00,12.30,0,294.56,298.47,0.0,0.0,0.000,211339.5,211339.5,420,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413186354,198687.00
10/13/2014 03:45,2,0.000,ALERT,213.06,297.26,60.028,1413186304,"274151322000054","019011112586793",0.00,12.00,0,294.56,299.67,0.0,0.0,0.000,277975.0,277975.0,412,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413186355,198688.00
10/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413186304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413187173,198689.00
10/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413186304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413187173,198690.00
