ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413186304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413187173,198691.00
10/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413186304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413187173,198692.00
10/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413186304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413187173,198693.00
10/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413186304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413187173,198694.00
10/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413186304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413187173,198695.00
10/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413186304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413187173,198696.00
10/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413186304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413187173,198697.00
10/13/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413186304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413187173,198698.00
10/13/2014 04:00,2,0.000,ALERT,213.51,297.87,60.012,1413187205,"274151322000083","019011112586793",0.00,11.30,0,294.86,299.37,0.0,0.0,0.000,279949.1,279949.1,414,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413187239,198699.00
10/13/2014 04:00,2,0.000,ALERT,214.19,296.96,60.033,1413187205,"274151322000076","019011112586793",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,293551.0,293551.0,414,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413187241,198700.00
10/13/2014 04:00,2,0.000,ALERT,213.51,296.66,60.012,1413187205,"274151322000094","019011112586793",0.00,11.00,0,294.26,298.47,0.0,0.0,0.000,212917.2,212917.2,427,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413187243,198701.00
10/13/2014 04:00,2,0.000,ALERT,213.29,297.57,60.043,1413187205,"274151322000052","019011112586793",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,281341.5,281341.5,414,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413187245,198702.00
10/13/2014 04:00,2,0.000,ALERT,213.51,297.57,59.990,1413187205,"274151322000085","019011112586793",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,280638.8,280638.8,414,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413187246,198703.00
10/13/2014 04:00,2,0.000,ALERT,213.51,296.96,59.990,1413187205,"274151322000087","019011112586793",0.00,12.30,0,293.66,298.17,0.0,0.0,0.000,266528.1,266528.1,414,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413187248,198704.00
10/13/2014 04:00,2,0.000,ALERT,213.29,297.26,60.012,1413187205,"274151322000088","019011112586793",0.00,11.70,0,294.56,298.47,0.0,0.0,0.000,272632.2,272632.2,415,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413187250,198705.00
10/13/2014 04:00,2,0.000,ALERT,213.29,297.87,60.001,1413187205,"274151322000095","019011112586793",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,290977.7,290977.7,414,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413187252,198706.00
10/13/2014 04:00,2,0.000,ALERT,214.19,296.66,60.012,1413187205,"274151322000068","019011112586793",0.00,12.00,0,294.26,298.17,0.0,0.0,0.000,211339.5,211339.5,422,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413187254,198707.00
10/13/2014 04:00,2,0.000,ALERT,213.29,297.57,60.012,1413187205,"274151322000054","019011112586793",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,277975.0,277975.0,414,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413187256,198708.00
10/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413187205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413188074,198709.00
10/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413187205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413188074,198710.00
10/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413187205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413188074,198711.00
10/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413187205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413188074,198712.00
10/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413187205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413188074,198713.00
10/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413187205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413188074,198714.00
10/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413187205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413188074,198715.00
10/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413187205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413188074,198716.00
10/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413187205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413188074,198717.00
10/13/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413187205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413188074,198718.00
10/13/2014 04:15,2,0.000,ALERT,213.74,297.26,60.001,1413188104,"274151322000083","019011112586793",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,279949.1,279949.1,416,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413188138,198719.00
10/13/2014 04:15,2,0.000,ALERT,214.64,297.26,59.996,1413188104,"274151322000076","019011112586793",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,293551.0,293551.0,416,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413188140,198720.00
10/13/2014 04:15,2,0.000,ALERT,213.96,296.66,60.001,1413188104,"274151322000094","019011112586793",0.00,11.00,0,294.86,298.77,0.0,0.0,0.000,212917.2,212917.2,429,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413188142,198721.00
10/13/2014 04:15,2,0.000,ALERT,213.51,296.66,60.022,1413188104,"274151322000052","019011112586793",0.00,11.70,0,294.56,299.67,0.0,0.0,0.000,281341.5,281341.5,416,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413188144,198722.00
10/13/2014 04:15,2,0.000,ALERT,213.96,297.57,60.001,1413188104,"274151322000085","019011112586793",0.00,11.30,0,294.86,299.37,0.0,0.0,0.000,280638.8,280638.8,416,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413188147,198723.00
10/13/2014 04:15,2,0.000,ALERT,213.96,296.36,60.001,1413188104,"274151322000087","019011112586793",0.00,12.30,0,293.96,298.47,0.0,0.0,0.000,266528.1,266528.1,416,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413188149,198724.00
10/13/2014 04:15,2,0.000,ALERT,213.51,296.96,59.996,1413188104,"274151322000088","019011112586793",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,272632.2,272632.2,417,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413188150,198725.00
10/13/2014 04:15,2,0.000,ALERT,213.96,298.17,60.001,1413188104,"274151322000095","019011112586793",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,290977.7,290977.7,416,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413188152,198726.00
10/13/2014 04:15,2,0.000,ALERT,214.64,296.66,60.001,1413188104,"274151322000068","019011112586793",0.00,12.00,0,294.56,298.47,0.0,0.0,0.000,211339.5,211339.5,424,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413188154,198727.00
10/13/2014 04:15,2,0.000,ALERT,213.74,297.57,60.001,1413188104,"274151322000054","019011112586793",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,277975.0,277975.0,416,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413188156,198728.00
10/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413188104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413188973,198729.00
10/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413188104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413188973,198730.00
10/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413188104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413188973,198731.00
10/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413188104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413188973,198732.00
10/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413188104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413188973,198733.00
10/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413188104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413188973,198734.00
10/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413188104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413188973,198735.00
10/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413188104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413188973,198736.00
10/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413188104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413188973,198737.00
10/13/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413188104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413188973,198738.00
10/13/2014 04:30,2,0.000,ALERT,213.51,297.26,59.964,1413189004,"274151322000083","019011112586793",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,279949.1,279949.1,418,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413189038,198739.00
10/13/2014 04:30,2,0.000,ALERT,213.96,296.36,59.996,1413189004,"274151322000076","019011112586793",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,293551.0,293551.0,418,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413189040,198740.00
10/13/2014 04:30,2,0.000,ALERT,213.51,295.76,59.996,1413189004,"274151322000094","019011112586793",0.00,11.00,0,294.26,298.17,0.0,0.0,0.000,212917.2,212917.2,431,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413189042,198741.00
10/13/2014 04:30,2,0.000,ALERT,213.06,296.96,59.996,1413189004,"274151322000052","019011112586793",0.00,11.70,0,294.56,298.77,0.0,0.0,0.000,281341.5,281341.5,418,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413189044,198742.00
10/13/2014 04:30,2,0.000,ALERT,213.51,296.36,60.001,1413189004,"274151322000085","019011112586793",0.00,11.70,0,294.86,298.77,0.0,0.0,0.000,280638.8,280638.8,418,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413189046,198743.00
10/13/2014 04:30,2,0.000,ALERT,213.29,295.76,59.996,1413189004,"274151322000087","019011112586793",0.00,12.30,0,293.66,297.87,0.0,0.0,0.000,266528.1,266528.1,418,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413189048,198744.00
10/13/2014 04:30,2,0.000,ALERT,212.83,296.66,59.990,1413189004,"274151322000088","019011112586793",0.00,11.70,0,294.56,298.17,0.0,0.0,0.000,272632.2,272632.2,419,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413189049,198745.00
10/13/2014 04:30,2,0.000,ALERT,213.29,297.57,59.990,1413189004,"274151322000095","019011112586793",0.00,11.00,0,294.86,299.67,0.0,0.0,0.000,290977.7,290977.7,418,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413189051,198746.00
10/13/2014 04:30,2,0.000,ALERT,213.96,296.06,59.975,1413189004,"274151322000068","019011112586793",0.00,12.30,0,294.26,297.57,0.0,0.0,0.000,211339.5,211339.5,426,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413189053,198747.00
10/13/2014 04:30,2,0.000,ALERT,213.06,296.96,60.022,1413189004,"274151322000054","019011112586793",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,277975.0,277975.0,418,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413189055,198748.00
10/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413189004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413189873,198749.00
10/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413189004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413189873,198750.00
10/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413189004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413189873,198751.00
10/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413189004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413189873,198752.00
10/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413189004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413189873,198753.00
10/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413189004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413189873,198754.00
10/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413189004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413189873,198755.00
10/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413189004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413189873,198756.00
10/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413189004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413189873,198757.00
10/13/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413189004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413189873,198758.00
10/13/2014 04:45,2,0.000,ALERT,213.29,296.06,60.006,1413189904,"274151322000083","019011112586793",0.00,11.30,0,293.66,299.07,0.0,0.0,0.000,279949.1,279949.1,420,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413189939,198759.00
10/13/2014 04:45,2,0.000,ALERT,213.74,294.86,60.012,1413189904,"274151322000076","019011112586793",0.00,11.70,0,293.66,299.37,0.0,0.0,0.000,293551.0,293551.0,420,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413189941,198760.00
10/13/2014 04:45,2,0.000,ALERT,213.29,294.56,59.975,1413189904,"274151322000094","019011112586793",0.00,11.00,0,293.36,298.47,0.0,0.0,0.000,212917.2,212917.2,433,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413189943,198761.00
10/13/2014 04:45,2,0.000,ALERT,212.83,295.76,60.006,1413189904,"274151322000052","019011112586793",0.00,11.70,0,293.36,299.07,0.0,0.0,0.000,281341.5,281341.5,420,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413189944,198762.00
10/13/2014 04:45,2,0.000,ALERT,213.51,294.86,60.006,1413189904,"274151322000085","019011112586793",0.00,11.70,0,293.66,299.07,0.0,0.0,0.000,280638.8,280638.8,420,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413189946,198763.00
10/13/2014 04:45,2,0.000,ALERT,213.29,294.56,60.017,1413189904,"274151322000087","019011112586793",0.00,12.70,0,292.76,298.17,0.0,0.0,0.000,266528.1,266528.1,420,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413189948,198764.00
10/13/2014 04:45,2,0.000,ALERT,213.06,295.46,60.012,1413189904,"274151322000088","019011112586793",0.00,12.00,0,293.66,298.77,0.0,0.0,0.000,272632.2,272632.2,421,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413189950,198765.00
10/13/2014 04:45,2,0.000,ALERT,213.29,296.06,60.012,1413189904,"274151322000095","019011112586793",0.00,11.00,0,294.56,299.97,0.0,0.0,0.000,290977.7,290977.7,420,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413189952,198766.00
10/13/2014 04:45,2,0.000,ALERT,213.96,294.56,60.017,1413189904,"274151322000068","019011112586793",0.00,12.30,0,292.76,298.17,0.0,0.0,0.000,211339.5,211339.5,428,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413189954,198767.00
10/13/2014 04:45,2,0.000,ALERT,213.06,295.76,60.017,1413189904,"274151322000054","019011112586793",0.00,12.00,0,293.36,299.07,0.0,0.0,0.000,277975.0,277975.0,420,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413189956,198768.00
10/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413189904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413190773,198769.00
10/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413189904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413190773,198770.00
10/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413189904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413190773,198771.00
10/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413189904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413190773,198772.00
10/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413189904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413190773,198773.00
10/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413189904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413190773,198774.00
10/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413189904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413190773,198775.00
10/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413189904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413190773,198776.00
10/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413189904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413190773,198777.00
10/13/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413189904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413190773,198778.00
10/13/2014 05:00,2,0.000,ALERT,212.61,295.16,60.028,1413190804,"274151322000083","019011112586793",0.00,11.70,0,293.66,297.26,0.0,0.0,0.000,279949.1,279949.1,422,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413190839,198779.00
10/13/2014 05:00,2,0.000,ALERT,213.29,294.26,60.065,1413190804,"274151322000076","019011112586793",0.00,11.70,0,293.36,297.26,0.0,0.0,0.000,293551.0,293551.0,422,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413190841,198780.00
10/13/2014 05:00,2,0.000,ALERT,212.61,294.26,60.038,1413190804,"274151322000094","019011112586793",0.00,11.00,0,293.06,296.66,0.0,0.0,0.000,212917.2,212917.2,435,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413190843,198781.00
10/13/2014 05:00,2,0.000,ALERT,212.16,295.16,60.033,1413190804,"274151322000052","019011112586793",0.00,11.70,0,293.06,297.26,0.0,0.0,0.000,281341.5,281341.5,422,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413190845,198782.00
10/13/2014 05:00,2,0.000,ALERT,212.61,294.56,60.033,1413190804,"274151322000085","019011112586793",0.00,11.70,0,293.66,297.26,0.0,0.0,0.000,280638.8,280638.8,422,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413190847,198783.00
10/13/2014 05:00,2,0.000,ALERT,212.38,294.26,60.028,1413190804,"274151322000087","019011112586793",0.00,12.70,0,292.46,296.06,0.0,0.0,0.000,266528.1,266528.1,422,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413190848,198784.00
10/13/2014 05:00,2,0.000,ALERT,212.38,294.86,60.033,1413190804,"274151322000088","019011112586793",0.00,12.00,0,293.36,296.66,0.0,0.0,0.000,272632.2,272632.2,423,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413190850,198785.00
10/13/2014 05:00,2,0.000,ALERT,212.38,295.76,60.028,1413190804,"274151322000095","019011112586793",0.00,11.00,0,294.56,298.17,0.0,0.0,0.000,290977.7,290977.7,422,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413190852,198786.00
10/13/2014 05:00,2,0.000,ALERT,213.06,294.26,60.033,1413190804,"274151322000068","019011112586793",0.00,12.30,0,292.76,296.06,0.0,0.0,0.000,211339.5,211339.5,430,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413190854,198787.00
10/13/2014 05:00,2,0.000,ALERT,212.38,295.16,60.033,1413190804,"274151322000054","019011112586793",0.00,12.00,0,293.36,297.26,0.0,0.0,0.000,277975.0,277975.0,422,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413190856,198788.00
10/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413190804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413191674,198789.00
10/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413190804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413191674,198790.00
10/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413190804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413191674,198791.00
10/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413190804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413191674,198792.00
10/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413190804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413191674,198793.00
10/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413190804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413191674,198794.00
10/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413190804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413191674,198795.00
10/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413190804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413191674,198796.00
10/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413190804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413191674,198797.00
10/13/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413190804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413191674,198798.00
10/13/2014 05:15,2,0.000,ALERT,212.83,294.86,60.017,1413191705,"274151322000083","019011112586793",0.00,11.70,0,292.46,297.57,0.0,0.0,0.000,279949.1,279949.1,424,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413191740,198799.00
10/13/2014 05:15,2,0.000,ALERT,213.29,294.86,60.022,1413191705,"274151322000076","019011112586793",0.00,11.70,0,292.16,297.57,0.0,0.0,0.000,293551.0,293551.0,424,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413191741,198800.00
10/13/2014 05:15,2,0.000,ALERT,212.83,294.26,60.022,1413191705,"274151322000094","019011112586793",0.00,11.30,0,291.85,296.66,0.0,0.0,0.000,212917.2,212917.2,437,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413191743,198801.00
10/13/2014 05:15,2,0.000,ALERT,212.38,295.16,60.017,1413191705,"274151322000052","019011112586793",0.00,11.70,0,292.16,297.57,0.0,0.0,0.000,281341.5,281341.5,424,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413191745,198802.00
10/13/2014 05:15,2,0.000,ALERT,212.83,294.56,60.017,1413191705,"274151322000085","019011112586793",0.00,11.70,0,292.46,297.26,0.0,0.0,0.000,280638.8,280638.8,424,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413191747,198803.00
10/13/2014 05:15,2,0.000,ALERT,212.83,293.66,60.022,1413191705,"274151322000087","019011112586793",0.00,12.70,0,291.55,296.36,0.0,0.0,0.000,266528.1,266528.1,424,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413191749,198804.00
10/13/2014 05:15,2,0.000,ALERT,212.38,294.56,60.054,1413191705,"274151322000088","019011112586793",0.00,12.00,0,292.16,296.96,0.0,0.0,0.000,272632.2,272632.2,425,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413191751,198805.00
10/13/2014 05:15,2,0.000,ALERT,212.83,295.76,60.012,1413191705,"274151322000095","019011112586793",0.00,11.30,0,293.36,298.17,0.0,0.0,0.000,290977.7,290977.7,424,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413191753,198806.00
10/13/2014 05:15,2,0.000,ALERT,213.29,293.96,60.022,1413191705,"274151322000068","019011112586793",0.00,12.30,0,291.85,296.36,0.0,0.0,0.000,211339.5,211339.5,432,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413191754,198807.00
10/13/2014 05:15,2,0.000,ALERT,212.61,295.16,60.017,1413191705,"274151322000054","019011112586793",0.00,12.30,0,292.16,297.57,0.0,0.0,0.000,277975.0,277975.0,424,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413191756,198808.00
10/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413191705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413192574,198809.00
10/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413191705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413192574,198810.00
10/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413191705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413192574,198811.00
10/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413191705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413192574,198812.00
10/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413191705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413192574,198813.00
10/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413191705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413192574,198814.00
10/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413191705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413192574,198815.00
10/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413191705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413192574,198816.00
10/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413191705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413192574,198817.00
10/13/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413191705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413192574,198818.00
10/13/2014 05:30,2,0.000,ALERT,214.87,297.57,59.980,1413192604,"274151322000083","019011112586793",0.00,11.70,0,292.76,299.07,0.0,0.0,0.000,279949.1,279949.1,426,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413192639,198819.00
10/13/2014 05:30,2,0.000,ALERT,215.32,297.57,60.001,1413192604,"274151322000076","019011112586793",0.00,11.70,0,292.46,299.37,0.0,0.0,0.000,293551.0,293551.0,426,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413192641,198820.00
10/13/2014 05:30,2,0.000,ALERT,214.87,296.66,60.001,1413192604,"274151322000094","019011112586793",0.00,11.30,0,292.16,298.17,0.0,0.0,0.000,212917.2,212917.2,439,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413192643,198821.00
10/13/2014 05:30,2,0.000,ALERT,214.41,297.57,59.980,1413192604,"274151322000052","019011112586793",0.00,12.00,0,292.16,299.07,0.0,0.0,0.000,281341.5,281341.5,426,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413192644,198822.00
10/13/2014 05:30,2,0.000,ALERT,214.87,297.26,60.033,1413192604,"274151322000085","019011112586793",0.00,11.70,0,292.46,299.07,0.0,0.0,0.000,280638.8,280638.8,426,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413192646,198823.00
10/13/2014 05:30,2,0.000,ALERT,214.64,296.96,60.006,1413192604,"274151322000087","019011112586793",0.00,12.70,0,291.55,298.17,0.0,0.0,0.000,266528.1,266528.1,426,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413192648,198824.00
10/13/2014 05:30,2,0.000,ALERT,214.41,296.96,60.001,1413192604,"274151322000088","019011112586793",0.00,12.00,0,292.46,298.47,0.0,0.0,0.000,272632.2,272632.2,427,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413192650,198825.00
10/13/2014 05:30,2,0.000,ALERT,214.64,298.17,59.996,1413192604,"274151322000095","019011112586793",0.00,11.00,0,293.36,299.67,0.0,0.0,0.000,290977.7,290977.7,426,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413192652,198826.00
10/13/2014 05:30,2,0.000,ALERT,215.54,296.66,60.006,1413192604,"274151322000068","019011112586793",0.00,12.30,0,291.85,297.87,0.0,0.0,0.000,211339.5,211339.5,434,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413192654,198827.00
10/13/2014 05:30,2,0.000,ALERT,214.41,297.57,59.964,1413192604,"274151322000054","019011112586793",0.00,12.30,0,292.16,299.07,0.0,0.0,0.000,277975.0,277975.0,426,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413192656,198828.00
10/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413192604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413193473,198829.00
10/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413192604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413193473,198830.00
10/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413192604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413193473,198831.00
10/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413192604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413193473,198832.00
10/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413192604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413193473,198833.00
10/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413192604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413193473,198834.00
10/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413192604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413193473,198835.00
10/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413192604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413193473,198836.00
10/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413192604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413193473,198837.00
10/13/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413192604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413193473,198838.00
10/13/2014 05:45,2,0.000,ALERT,213.06,296.06,60.012,1413193504,"274151322000083","019011112586793",0.00,11.70,0,293.96,299.07,0.0,0.0,0.000,279949.1,279949.1,428,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413193540,198839.00
10/13/2014 05:45,2,0.000,ALERT,213.51,295.46,60.012,1413193504,"274151322000076","019011112586793",0.00,11.70,0,293.66,299.37,0.0,0.0,0.000,293551.0,293551.0,428,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413193541,198840.00
10/13/2014 05:45,2,0.000,ALERT,212.83,295.16,59.964,1413193504,"274151322000094","019011112586793",0.00,11.30,0,293.36,298.47,0.0,0.0,0.000,212917.2,212917.2,441,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413193543,198841.00
10/13/2014 05:45,2,0.000,ALERT,212.61,296.36,60.017,1413193504,"274151322000052","019011112586793",0.00,12.00,0,293.66,299.07,0.0,0.0,0.000,281341.5,281341.5,428,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413193545,198842.00
10/13/2014 05:45,2,0.000,ALERT,212.83,295.46,60.017,1413193504,"274151322000085","019011112586793",0.00,11.70,0,293.66,299.07,0.0,0.0,0.000,280638.8,280638.8,428,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413193547,198843.00
10/13/2014 05:45,2,0.000,ALERT,212.83,295.46,60.017,1413193504,"274151322000087","019011112586793",0.00,12.70,0,293.06,297.87,0.0,0.0,0.000,266528.1,266528.1,428,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413193549,198844.00
10/13/2014 05:45,2,0.000,ALERT,212.38,295.76,60.017,1413193504,"274151322000088","019011112586793",0.00,12.00,0,293.66,298.47,0.0,0.0,0.000,272632.2,272632.2,429,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413193551,198845.00
10/13/2014 05:45,2,0.000,ALERT,212.83,296.66,60.017,1413193504,"274151322000095","019011112586793",0.00,11.00,0,294.86,299.97,0.0,0.0,0.000,290977.7,290977.7,428,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413193552,198846.00
10/13/2014 05:45,2,0.000,ALERT,213.51,295.16,60.043,1413193504,"274151322000068","019011112586793",0.00,12.30,0,293.06,297.87,0.0,0.0,0.000,211339.5,211339.5,436,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413193554,198847.00
