ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/13/2014 05:45,2,0.000,ALERT,212.61,296.36,59.990,1413193504,"274151322000054","019011112586793",0.00,12.30,0,293.66,299.07,0.0,0.0,0.000,277975.0,277975.0,428,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413193556,198848.00
10/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413193504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413194374,198849.00
10/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413193504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413194374,198850.00
10/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413193504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413194374,198851.00
10/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413193504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413194374,198852.00
10/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413193504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413194374,198853.00
10/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413193504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413194374,198854.00
10/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413193504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413194374,198855.00
10/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413193504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413194374,198856.00
10/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413193504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413194374,198857.00
10/13/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413193504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413194374,198858.00
10/13/2014 06:00,2,0.000,ALERT,213.06,294.26,59.980,1413194403,"274151322000083","019011112586793",0.00,11.70,0,293.36,299.37,0.0,0.0,0.000,279949.1,279949.1,430,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413194438,198859.00
10/13/2014 06:00,2,0.000,ALERT,213.51,294.56,59.985,1413194403,"274151322000076","019011112586793",0.00,11.70,0,293.06,299.37,0.0,0.0,0.000,293551.0,293551.0,430,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413194440,198860.00
10/13/2014 06:00,2,0.000,ALERT,212.83,293.66,59.980,1413194403,"274151322000094","019011112586793",0.00,11.30,0,292.76,298.47,0.0,0.0,0.000,212917.2,212917.2,443,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413194442,198861.00
10/13/2014 06:00,2,0.000,ALERT,212.61,293.66,59.980,1413194403,"274151322000052","019011112586793",0.00,11.70,0,292.76,299.37,0.0,0.0,0.000,281341.5,281341.5,430,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413194444,198862.00
10/13/2014 06:00,2,0.000,ALERT,212.83,294.26,59.948,1413194403,"274151322000085","019011112586793",0.00,11.70,0,293.06,299.07,0.0,0.0,0.000,280638.8,280638.8,430,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413194445,198863.00
10/13/2014 06:00,2,0.000,ALERT,212.83,293.06,59.959,1413194403,"274151322000087","019011112586793",0.00,12.70,0,292.16,298.47,0.0,0.0,0.000,266528.1,266528.1,430,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413194447,198864.00
10/13/2014 06:00,2,0.000,ALERT,212.38,293.96,59.980,1413194403,"274151322000088","019011112586793",0.00,12.00,0,293.06,298.77,0.0,0.0,0.000,272632.2,272632.2,431,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413194449,198865.00
10/13/2014 06:00,2,0.000,ALERT,212.83,295.16,59.985,1413194403,"274151322000095","019011112586793",0.00,11.00,0,294.26,299.97,0.0,0.0,0.000,290977.7,290977.7,430,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413194451,198866.00
10/13/2014 06:00,2,0.000,ALERT,213.51,293.06,59.980,1413194403,"274151322000068","019011112586793",0.00,12.30,0,292.46,298.17,0.0,0.0,0.000,211339.5,211339.5,438,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413194453,198867.00
10/13/2014 06:00,2,0.000,ALERT,212.61,293.96,59.985,1413194403,"274151322000054","019011112586793",0.00,12.30,0,293.06,299.37,0.0,0.0,0.000,277975.0,277975.0,430,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413194455,198868.00
10/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413194403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413195272,198869.00
10/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413194403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413195272,198870.00
10/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413194403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413195272,198871.00
10/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413194403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413195272,198872.00
10/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413194403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413195272,198873.00
10/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413194403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413195272,198874.00
10/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413194403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413195272,198875.00
10/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413194403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413195272,198876.00
10/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413194403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413195272,198877.00
10/13/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413194403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413195272,198878.00
10/13/2014 06:15,2,0.000,ALERT,213.06,295.46,59.996,1413195305,"274151322000083","019011112586793",0.00,11.30,0,292.46,297.57,0.0,0.0,0.000,279949.1,279949.1,432,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413195340,198879.00
10/13/2014 06:15,2,0.000,ALERT,213.74,295.16,59.980,1413195305,"274151322000076","019011112586793",0.00,11.70,0,291.85,297.57,0.0,0.0,0.000,293551.0,293551.0,432,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413195342,198880.00
10/13/2014 06:15,2,0.000,ALERT,213.06,294.86,60.001,1413195305,"274151322000094","019011112586793",0.00,11.00,0,291.85,296.66,0.0,0.0,0.000,212917.2,212917.2,445,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413195344,198881.00
10/13/2014 06:15,2,0.000,ALERT,212.83,295.16,60.028,1413195305,"274151322000052","019011112586793",0.00,11.70,0,291.85,297.57,0.0,0.0,0.000,281341.5,281341.5,432,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413195346,198882.00
10/13/2014 06:15,2,0.000,ALERT,213.06,295.46,59.996,1413195305,"274151322000085","019011112586793",0.00,11.70,0,292.16,297.26,0.0,0.0,0.000,280638.8,280638.8,432,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413195348,198883.00
10/13/2014 06:15,2,0.000,ALERT,213.06,294.56,60.033,1413195305,"274151322000087","019011112586793",0.00,12.70,0,291.55,296.66,0.0,0.0,0.000,266528.1,266528.1,432,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413195349,198884.00
10/13/2014 06:15,2,0.000,ALERT,212.61,295.16,60.001,1413195305,"274151322000088","019011112586793",0.00,12.00,0,291.85,296.96,0.0,0.0,0.000,272632.2,272632.2,433,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413195351,198885.00
10/13/2014 06:15,2,0.000,ALERT,213.06,296.36,60.001,1413195305,"274151322000095","019011112586793",0.00,11.00,0,293.06,297.87,0.0,0.0,0.000,290977.7,290977.7,432,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413195353,198886.00
10/13/2014 06:15,2,0.000,ALERT,213.74,294.56,59.990,1413195305,"274151322000068","019011112586793",0.00,12.30,0,291.55,296.36,0.0,0.0,0.000,211339.5,211339.5,440,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413195355,198887.00
10/13/2014 06:15,2,0.000,ALERT,212.83,295.16,59.985,1413195305,"274151322000054","019011112586793",0.00,12.00,0,292.16,297.57,0.0,0.0,0.000,277975.0,277975.0,432,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413195357,198888.00
10/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413195305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413196175,198889.00
10/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413195305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413196175,198890.00
10/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413195305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413196175,198891.00
10/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413195305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413196175,198892.00
10/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413195305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413196175,198893.00
10/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413195305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413196175,198894.00
10/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413195305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413196175,198895.00
10/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413195305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413196175,198896.00
10/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413195305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413196175,198897.00
10/13/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413195305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413196175,198898.00
10/13/2014 06:30,2,0.000,ALERT,212.38,295.76,60.006,1413196204,"274151322000083","019011112586793",0.00,11.30,0,292.76,297.57,0.0,0.0,0.000,279949.1,279949.1,434,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413196239,198899.00
10/13/2014 06:30,2,0.000,ALERT,212.83,295.46,60.006,1413196204,"274151322000076","019011112586793",0.00,11.30,0,292.46,297.87,0.0,0.0,0.000,293551.0,293551.0,434,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413196241,198900.00
10/13/2014 06:30,2,0.000,ALERT,212.16,294.86,60.001,1413196204,"274151322000094","019011112586793",0.00,11.00,0,292.16,296.66,0.0,0.0,0.000,212917.2,212917.2,447,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413196243,198901.00
10/13/2014 06:30,2,0.000,ALERT,212.16,296.06,59.985,1413196204,"274151322000052","019011112586793",0.00,11.70,0,292.16,297.57,0.0,0.0,0.000,281341.5,281341.5,434,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413196244,198902.00
10/13/2014 06:30,2,0.000,ALERT,212.61,295.46,60.001,1413196204,"274151322000085","019011112586793",0.00,11.30,0,292.46,297.57,0.0,0.0,0.000,280638.8,280638.8,434,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413196246,198903.00
10/13/2014 06:30,2,0.000,ALERT,212.38,294.86,60.001,1413196204,"274151322000087","019011112586793",0.00,12.70,0,291.55,296.36,0.0,0.0,0.000,266528.1,266528.1,434,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413196248,198904.00
10/13/2014 06:30,2,0.000,ALERT,211.93,295.46,59.985,1413196204,"274151322000088","019011112586793",0.00,11.70,0,292.46,296.96,0.0,0.0,0.000,272632.2,272632.2,435,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413196250,198905.00
10/13/2014 06:30,2,0.000,ALERT,212.38,296.66,59.990,1413196204,"274151322000095","019011112586793",0.00,11.00,0,293.36,298.17,0.0,0.0,0.000,290977.7,290977.7,434,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413196252,198906.00
10/13/2014 06:30,2,0.000,ALERT,213.06,294.56,60.006,1413196204,"274151322000068","019011112586793",0.00,12.00,0,291.85,296.36,0.0,0.0,0.000,211339.5,211339.5,442,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413196254,198907.00
10/13/2014 06:30,2,0.000,ALERT,212.16,295.76,60.038,1413196204,"274151322000054","019011112586793",0.00,11.70,0,292.16,297.57,0.0,0.0,0.000,277975.0,277975.0,434,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413196256,198908.00
10/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413196204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413197073,198909.00
10/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413196204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413197073,198910.00
10/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413196204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413197073,198911.00
10/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413196204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413197073,198912.00
10/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413196204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413197073,198913.00
10/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413196204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413197073,198914.00
10/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413196204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413197073,198915.00
10/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413196204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413197073,198916.00
10/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413196204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413197073,198917.00
10/13/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413196204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413197073,198918.00
10/13/2014 06:45,2,0.000,ALERT,212.38,296.96,59.996,1413197105,"274151322000083","019011112586793",0.00,11.30,0,293.66,297.87,0.0,0.0,0.000,279949.1,279949.1,436,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413197139,198919.00
10/13/2014 06:45,2,0.000,ALERT,213.06,296.36,60.017,1413197105,"274151322000076","019011112586793",0.00,11.30,0,293.36,297.87,0.0,0.0,0.000,293551.0,293551.0,436,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413197141,198920.00
10/13/2014 06:45,2,0.000,ALERT,212.38,295.46,60.022,1413197105,"274151322000094","019011112586793",0.00,11.00,0,293.06,296.96,0.0,0.0,0.000,212917.2,212917.2,449,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413197144,198921.00
10/13/2014 06:45,2,0.000,ALERT,212.16,296.66,59.990,1413197105,"274151322000052","019011112586793",0.00,11.30,0,293.06,297.87,0.0,0.0,0.000,281341.5,281341.5,436,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413197145,198922.00
10/13/2014 06:45,2,0.000,ALERT,212.61,296.06,59.996,1413197105,"274151322000085","019011112586793",0.00,11.70,0,293.36,297.57,0.0,0.0,0.000,280638.8,280638.8,436,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413197147,198923.00
10/13/2014 06:45,2,0.000,ALERT,212.38,295.76,59.996,1413197105,"274151322000087","019011112586793",0.00,12.70,0,292.46,296.66,0.0,0.0,0.000,266528.1,266528.1,436,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413197149,198924.00
10/13/2014 06:45,2,0.000,ALERT,212.16,296.06,59.996,1413197105,"274151322000088","019011112586793",0.00,11.70,0,293.06,297.26,0.0,0.0,0.000,272632.2,272632.2,437,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413197151,198925.00
10/13/2014 06:45,2,0.000,ALERT,212.38,297.26,59.996,1413197105,"274151322000095","019011112586793",0.00,11.00,0,294.56,298.47,0.0,0.0,0.000,290977.7,290977.7,436,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413197153,198926.00
10/13/2014 06:45,2,0.000,ALERT,213.06,295.46,59.996,1413197105,"274151322000068","019011112586793",0.00,12.30,0,292.76,296.36,0.0,0.0,0.000,211339.5,211339.5,444,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413197155,198927.00
10/13/2014 06:45,2,0.000,ALERT,212.16,296.66,59.996,1413197105,"274151322000054","019011112586793",0.00,12.00,0,293.36,297.87,0.0,0.0,0.000,277975.0,277975.0,436,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413197157,198928.00
10/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413197105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413197974,198929.00
10/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413197105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413197974,198930.00
10/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413197105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413197974,198931.00
10/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413197105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413197974,198932.00
10/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413197105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413197974,198933.00
10/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413197105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413197974,198934.00
10/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413197105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413197974,198935.00
10/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413197105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413197974,198936.00
10/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413197105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413197974,198937.00
10/13/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413197105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413197974,198938.00
10/13/2014 07:00,2,0.000,ALERT,212.61,296.66,59.980,1413198004,"274151322000083","019011112586793",0.00,11.30,0,293.66,297.87,0.0,0.0,0.000,279949.1,279949.1,438,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413198038,198939.00
10/13/2014 07:00,2,0.000,ALERT,213.06,296.06,59.980,1413198004,"274151322000076","019011112586793",0.00,11.30,0,293.06,297.87,0.0,0.0,0.000,293551.0,293551.0,438,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413198040,198940.00
10/13/2014 07:00,2,0.000,ALERT,212.61,295.46,59.980,1413198004,"274151322000094","019011112586793",0.00,11.00,0,292.76,296.96,0.0,0.0,0.000,212917.2,212917.2,451,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413198042,198941.00
10/13/2014 07:00,2,0.000,ALERT,212.16,296.66,59.980,1413198004,"274151322000052","019011112586793",0.00,11.30,0,293.06,297.87,0.0,0.0,0.000,281341.5,281341.5,438,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413198044,198942.00
10/13/2014 07:00,2,0.000,ALERT,212.61,295.76,59.975,1413198004,"274151322000085","019011112586793",0.00,11.30,0,293.06,297.57,0.0,0.0,0.000,280638.8,280638.8,438,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413198046,198943.00
10/13/2014 07:00,2,0.000,ALERT,212.61,295.76,59.975,1413198004,"274151322000087","019011112586793",0.00,12.30,0,292.46,296.66,0.0,0.0,0.000,266528.1,266528.1,438,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413198047,198944.00
10/13/2014 07:00,2,0.000,ALERT,212.16,296.36,59.964,1413198004,"274151322000088","019011112586793",0.00,11.30,0,293.06,297.26,0.0,0.0,0.000,272632.2,272632.2,439,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413198049,198945.00
10/13/2014 07:00,2,0.000,ALERT,212.61,297.26,59.975,1413198004,"274151322000095","019011112586793",0.00,11.00,0,294.26,298.47,0.0,0.0,0.000,290977.7,290977.7,438,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413198051,198946.00
10/13/2014 07:00,2,0.000,ALERT,213.29,295.46,59.985,1413198004,"274151322000068","019011112586793",0.00,12.30,0,292.76,296.66,0.0,0.0,0.000,211339.5,211339.5,446,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413198053,198947.00
10/13/2014 07:00,2,0.000,ALERT,212.38,296.36,59.980,1413198004,"274151322000054","019011112586793",0.00,12.00,0,293.06,297.87,0.0,0.0,0.000,277975.0,277975.0,438,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413198055,198948.00
10/13/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413198004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413198872,198949.00
10/13/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413198004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413198872,198950.00
10/13/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413198004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413198872,198951.00
10/13/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413198004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413198872,198952.00
10/13/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413198004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413198872,198953.00
10/13/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413198004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413198872,198954.00
10/13/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413198004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413198872,198955.00
10/13/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413198004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413198872,198956.00
10/13/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413198004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413198872,198957.00
10/13/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413198004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413198872,198958.00
10/13/2014 07:15,2,0.000,ALERT,211.70,294.56,60.028,1413198905,"274151322000083","019011112586793",0.00,11.30,0,293.06,297.87,0.0,0.0,0.000,279949.1,279949.1,440,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413198940,198959.00
10/13/2014 07:15,2,0.000,ALERT,211.70,294.56,60.012,1413198905,"274151322000076","019011112586793",0.00,11.30,0,292.76,297.87,0.0,0.0,0.000,293551.0,293551.0,440,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413198942,198960.00
10/13/2014 07:15,2,0.000,ALERT,211.25,294.26,60.022,1413198905,"274151322000094","019011112586793",0.00,11.00,0,292.16,296.96,0.0,0.0,0.000,212917.2,212917.2,453,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413198944,198961.00
10/13/2014 07:15,2,0.000,ALERT,211.25,294.26,60.028,1413198905,"274151322000052","019011112586793",0.00,11.30,0,292.46,297.87,0.0,0.0,0.000,281341.5,281341.5,440,0,0,0,L,1151911521,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413198946,198962.00
10/13/2014 07:15,2,0.000,ALERT,211.48,294.86,60.017,1413198905,"274151322000085","019011112586793",0.00,11.30,0,292.76,297.57,0.0,0.0,0.000,280638.8,280638.8,440,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413198948,198963.00
10/13/2014 07:15,2,0.000,ALERT,211.48,293.36,60.012,1413198905,"274151322000087","019011112586793",0.00,12.30,0,291.85,296.96,0.0,0.0,0.000,266528.1,266528.1,440,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413198950,198964.00
10/13/2014 07:15,2,0.000,ALERT,211.03,294.26,60.001,1413198905,"274151322000088","019011112586793",0.00,11.70,0,292.76,297.26,0.0,0.0,0.000,272632.2,272632.2,441,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413198952,198965.00
10/13/2014 07:15,2,0.000,ALERT,211.25,295.46,59.990,1413198905,"274151322000095","019011112586793",0.00,11.00,0,293.66,298.47,0.0,0.0,0.000,290977.7,290977.7,440,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413198953,198966.00
10/13/2014 07:15,2,0.000,ALERT,212.16,293.66,60.022,1413198905,"274151322000068","019011112586793",0.00,12.00,0,292.46,296.66,0.0,0.0,0.000,211339.5,211339.5,448,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413198955,198967.00
10/13/2014 07:15,2,0.000,ALERT,211.25,294.56,60.043,1413198905,"274151322000054","019011112586793",0.00,12.00,0,292.46,297.87,0.0,0.0,0.000,277975.0,277975.0,440,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413198957,198968.00
10/13/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413198905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413199774,198969.00
10/13/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413198905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413199774,198970.00
10/13/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413198905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413199774,198971.00
10/13/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413198905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413199774,198972.00
10/13/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413198905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413199774,198973.00
10/13/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413198905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413199774,198974.00
10/13/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413198905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413199774,198975.00
10/13/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413198905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413199774,198976.00
10/13/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413198905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413199774,198977.00
10/13/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413198905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413199774,198978.00
10/13/2014 07:30,2,0.000,ALERT,211.03,295.46,60.038,1413199805,"274151322000083","019011112586793",0.00,11.00,0,293.36,304.78,0.0,0.0,0.000,279949.1,279949.1,442,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413199840,198979.00
10/13/2014 07:30,2,0.000,ALERT,211.93,295.46,60.070,1413199805,"274151322000076","019011112586793",0.00,11.30,0,293.06,303.28,0.0,0.0,0.000,293551.0,293551.0,442,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413199842,198980.00
10/13/2014 07:30,2,0.000,ALERT,211.03,294.86,60.033,1413199805,"274151322000094","019011112586793",0.00,11.00,0,292.76,302.98,0.0,0.0,0.000,212917.2,212917.2,455,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413199843,198981.00
10/13/2014 07:30,2,0.000,ALERT,211.03,295.46,60.065,1413199805,"274151322000052","019011112586793",0.00,11.30,0,293.06,303.88,0.0,0.0,0.000,281341.5,281341.5,442,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413199845,198982.00
10/13/2014 07:30,2,0.000,ALERT,211.25,295.16,60.022,1413199805,"274151322000085","019011112586793",0.00,11.30,0,293.36,303.28,0.0,0.0,0.000,280638.8,280638.8,442,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413199847,198983.00
10/13/2014 07:30,2,0.000,ALERT,211.25,294.86,60.028,1413199805,"274151322000087","019011112586793",0.00,12.30,0,292.46,303.28,0.0,0.0,0.000,266528.1,266528.1,442,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413199849,198984.00
10/13/2014 07:30,2,0.000,ALERT,210.57,294.86,60.038,1413199805,"274151322000088","019011112586793",0.00,11.70,0,293.06,303.58,0.0,0.0,0.000,272632.2,272632.2,443,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413199851,198985.00
10/13/2014 07:30,2,0.000,ALERT,211.03,296.36,60.038,1413199805,"274151322000095","019011112586793",0.00,10.70,0,294.26,304.78,0.0,0.0,0.000,290977.7,290977.7,442,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413199853,198986.00
10/13/2014 07:30,2,0.000,ALERT,211.70,294.56,60.038,1413199805,"274151322000068","019011112586793",0.00,12.00,0,292.76,302.68,0.0,0.0,0.000,211339.5,211339.5,450,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413199855,198987.00
10/13/2014 07:30,2,0.000,ALERT,211.03,295.76,60.033,1413199805,"274151322000054","019011112586793",0.00,12.00,0,293.06,303.88,0.0,0.0,0.000,277975.0,277975.0,442,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413199856,198988.00
10/13/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413199805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413200674,198989.00
10/13/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413199805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413200674,198990.00
10/13/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413199805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413200674,198991.00
10/13/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413199805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413200674,198992.00
10/13/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413199805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413200674,198993.00
10/13/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413199805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413200674,198994.00
10/13/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413199805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413200674,198995.00
10/13/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413199805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413200674,198996.00
10/13/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413199805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413200674,198997.00
10/13/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413199805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413200674,198998.00
10/13/2014 07:45,2,0.000,ALERT,212.38,295.76,60.028,1413200704,"274151322000083","019011112586793",0.00,11.00,0,292.76,299.67,0.0,0.0,0.000,279949.1,279949.1,444,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413200739,198999.00
10/13/2014 07:45,2,0.000,ALERT,212.61,296.06,60.028,1413200704,"274151322000076","019011112586793",0.00,11.00,0,292.76,299.07,0.0,0.0,0.000,293551.0,293551.0,444,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413200741,199000.00
10/13/2014 07:45,2,0.000,ALERT,211.93,295.46,60.022,1413200704,"274151322000094","019011112586793",0.00,10.70,0,292.46,298.47,0.0,0.0,0.000,212917.2,212917.2,457,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413200743,199001.00
10/13/2014 07:45,2,0.000,ALERT,211.93,295.16,60.022,1413200704,"274151322000052","019011112586793",0.00,11.30,0,292.16,299.67,0.0,0.0,0.000,281341.5,281341.5,444,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413200745,199002.00
10/13/2014 07:45,2,0.000,ALERT,212.16,296.06,60.070,1413200704,"274151322000085","019011112586793",0.00,11.30,0,292.76,299.07,0.0,0.0,0.000,280638.8,280638.8,444,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413200747,199003.00
10/13/2014 07:45,2,0.000,ALERT,212.16,295.16,60.028,1413200704,"274151322000087","019011112586793",0.00,12.30,0,291.55,298.77,0.0,0.0,0.000,266528.1,266528.1,444,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413200749,199004.00
