ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/13/2014 07:45,2,0.000,ALERT,211.70,295.16,60.028,1413200704,"274151322000088","019011112586793",0.00,11.70,0,292.46,299.07,0.0,0.0,0.000,272632.2,272632.2,445,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413200750,199005.00
10/13/2014 07:45,2,0.000,ALERT,212.16,296.96,60.028,1413200704,"274151322000095","019011112586793",0.00,10.70,0,293.36,300.27,0.0,0.0,0.000,290977.7,290977.7,444,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413200752,199006.00
10/13/2014 07:45,2,0.000,ALERT,212.83,295.16,60.022,1413200704,"274151322000068","019011112586793",0.00,12.00,0,292.16,298.47,0.0,0.0,0.000,211339.5,211339.5,452,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413200754,199007.00
10/13/2014 07:45,2,0.000,ALERT,211.93,295.76,60.028,1413200704,"274151322000054","019011112586793",0.00,11.70,0,292.76,299.67,0.0,0.0,0.000,277975.0,277975.0,444,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413200756,199008.00
10/13/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413200704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413201573,199009.00
10/13/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413200704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413201573,199010.00
10/13/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413200704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413201573,199011.00
10/13/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413200704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413201573,199012.00
10/13/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413200704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413201573,199013.00
10/13/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413200704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413201573,199014.00
10/13/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413200704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413201573,199015.00
10/13/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413200704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413201573,199016.00
10/13/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413200704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413201573,199017.00
10/13/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413200704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413201573,199018.00
10/13/2014 08:00,2,0.000,ALERT,211.93,294.26,59.948,1413201604,"274151322000083","019011112586793",0.00,11.00,0,292.76,298.17,0.0,0.0,0.000,279949.1,279949.1,446,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413201639,199019.00
10/13/2014 08:00,2,0.000,ALERT,212.61,293.96,60.012,1413201604,"274151322000076","019011112586793",0.00,11.30,0,292.46,298.47,0.0,0.0,0.000,293551.0,293551.0,446,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413201641,199020.00
10/13/2014 08:00,2,0.000,ALERT,211.93,293.36,59.975,1413201604,"274151322000094","019011112586793",0.00,10.70,0,292.16,297.57,0.0,0.0,0.000,212917.2,212917.2,459,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413201643,199021.00
10/13/2014 08:00,2,0.000,ALERT,211.48,293.96,59.980,1413201604,"274151322000052","019011112586793",0.00,11.30,0,292.46,298.17,0.0,0.0,0.000,281341.5,281341.5,446,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413201645,199022.00
10/13/2014 08:00,2,0.000,ALERT,212.16,293.96,59.980,1413201604,"274151322000085","019011112586793",0.00,11.00,0,292.46,297.87,0.0,0.0,0.000,280638.8,280638.8,446,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413201646,199023.00
10/13/2014 08:00,2,0.000,ALERT,212.16,293.06,59.980,1413201604,"274151322000087","019011112586793",0.00,12.30,0,291.85,296.96,0.0,0.0,0.000,266528.1,266528.1,446,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413201648,199024.00
10/13/2014 08:00,2,0.000,ALERT,211.48,294.26,59.980,1413201604,"274151322000088","019011112586793",0.00,11.70,0,292.46,297.57,0.0,0.0,0.000,272632.2,272632.2,447,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413201650,199025.00
10/13/2014 08:00,2,0.000,ALERT,211.93,294.86,59.980,1413201604,"274151322000095","019011112586793",0.00,10.70,0,293.66,299.07,0.0,0.0,0.000,290977.7,290977.7,446,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413201652,199026.00
10/13/2014 08:00,2,0.000,ALERT,212.61,293.66,59.980,1413201604,"274151322000068","019011112586793",0.00,12.00,0,292.16,297.26,0.0,0.0,0.000,211339.5,211339.5,454,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413201654,199027.00
10/13/2014 08:00,2,0.000,ALERT,211.70,294.86,60.006,1413201604,"274151322000054","019011112586793",0.00,11.70,0,292.46,298.17,0.0,0.0,0.000,277975.0,277975.0,446,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413201656,199028.00
10/13/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413201604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413202472,199029.00
10/13/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413201604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413202472,199030.00
10/13/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413201604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413202472,199031.00
10/13/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413201604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413202472,199032.00
10/13/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413201604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413202472,199033.00
10/13/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413201604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413202472,199034.00
10/13/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413201604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413202472,199035.00
10/13/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413201604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413202472,199036.00
10/13/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413201604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413202472,199037.00
10/13/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413201604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413202472,199038.00
10/13/2014 08:15,2,0.000,ALERT,212.38,293.96,60.059,1413202504,"274151322000083","019011112586793",0.00,11.00,0,280.13,296.66,0.0,0.0,0.000,279949.1,279949.1,448,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413202538,199039.00
10/13/2014 08:15,2,0.000,ALERT,212.83,293.36,60.022,1413202504,"274151322000076","019011112586793",0.00,11.00,0,279.83,296.66,0.0,0.0,0.000,293551.0,293551.0,448,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413202540,199040.00
10/13/2014 08:15,2,0.000,ALERT,212.38,292.76,60.022,1413202504,"274151322000094","019011112586793",0.00,10.70,0,279.53,295.76,0.0,0.0,0.000,212917.2,212917.2,461,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413202542,199041.00
10/13/2014 08:15,2,0.000,ALERT,212.16,294.26,60.022,1413202504,"274151322000052","019011112586793",0.00,11.30,0,280.13,296.36,0.0,0.0,0.000,281341.5,281341.5,448,0,0,0,L,1151911521,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413202544,199042.00
10/13/2014 08:15,2,0.000,ALERT,212.38,293.36,60.017,1413202504,"274151322000085","019011112586793",0.00,11.30,0,279.83,296.36,0.0,0.0,0.000,280638.8,280638.8,448,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413202546,199043.00
10/13/2014 08:15,2,0.000,ALERT,212.38,293.36,60.028,1413202504,"274151322000087","019011112586793",0.00,12.30,0,279.53,295.76,0.0,0.0,0.000,266528.1,266528.1,448,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413202548,199044.00
10/13/2014 08:15,2,0.000,ALERT,211.93,293.36,59.980,1413202504,"274151322000088","019011112586793",0.00,11.70,0,280.13,296.06,0.0,0.0,0.000,272632.2,272632.2,449,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413202550,199045.00
10/13/2014 08:15,2,0.000,ALERT,212.16,294.56,60.017,1413202504,"274151322000095","019011112586793",0.00,10.70,0,280.73,297.26,0.0,0.0,0.000,290977.7,290977.7,448,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413202551,199046.00
10/13/2014 08:15,2,0.000,ALERT,212.83,292.76,60.017,1413202504,"274151322000068","019011112586793",0.00,12.00,0,279.53,295.46,0.0,0.0,0.000,211339.5,211339.5,456,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413202553,199047.00
10/13/2014 08:15,2,0.000,ALERT,211.93,293.66,60.017,1413202504,"274151322000054","019011112586793",0.00,11.70,0,280.13,296.66,0.0,0.0,0.000,277975.0,277975.0,448,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413202555,199048.00
10/13/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413202504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86008.900000036,86008.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413203374,199049.00
10/13/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413202504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,83904.5,83904.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413203374,199050.00
10/13/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413202504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81313.099999964,81313.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413203375,199051.00
10/13/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413202504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87298.6,87298.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413203375,199052.00
10/13/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413202504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108143.60000006,108143.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413203375,199053.00
10/13/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413202504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107213.69999996,107213.69999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413203375,199054.00
10/13/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413202504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,96907.800000024,96907.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413203375,199055.00
10/13/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413202504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95175.100000001,95175.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413203375,199056.00
10/13/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413202504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,94905.700000011,94905.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413203375,199057.00
10/13/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413202504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96416.4,96416.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413203375,199058.00
10/13/2014 08:30,2,0.092,ALERT,212.38,331.23,60.001,1413203404,"274151322000083","019011112586793",25.33,11.70,0,292.46,333.63,2.4,0.4,0.000,279949.1,279949.1,450,0,0,0,L,1151911521,1,122.01,122.46,0100,8,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1413203439,199059.00
10/13/2014 08:30,2,0.094,ALERT,212.61,333.33,59.975,1413203404,"274151322000076","019011112586793",26.68,12.00,0,291.25,343.85,2.5,0.5,0.000,293551.0,293551.0,450,0,0,0,L,1151911521,1,122.23,122.68,0100,11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1413203440,199060.00
10/13/2014 08:30,2,0.000,ALERT,212.38,294.86,60.006,1413203404,"274151322000094","019011112586793",41.35,11.00,0,291.25,397.05,0.0,0.0,0.000,212917.2,212917.2,463,0,0,0,L,1151911521,1,121.55,122.91,0002,8,0,0,0,0,0,0,125,1006,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1413203442,199061.00
10/13/2014 08:30,2,0.113,ALERT,211.93,331.53,60.012,1413203404,"274151322000052","019011112586793",26.06,12.00,0,291.85,333.93,3.0,1.0,0.000,281341.6,281341.6,450,0,0,0,L,1151911521,1,121.55,122.46,0100,11,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1413203444,199062.00
10/13/2014 08:30,2,0.092,ALERT,212.38,333.33,59.996,1413203404,"274151322000085","019011112586793",25.60,12.00,0,291.85,340.85,2.4,0.4,0.000,280638.8,280638.8,450,0,0,0,L,1151911521,1,122.68,122.23,0100,11,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1413203447,199063.00
10/13/2014 08:30,2,0.100,ALERT,212.16,324.32,60.001,1413203404,"274151322000087","019011112586793",25.11,13.00,0,291.25,333.63,2.6,0.6,0.000,266528.2,266528.2,450,0,0,0,L,1151911521,1,122.23,122.46,0100,12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1413203449,199064.00
10/13/2014 08:30,2,0.072,ALERT,211.70,324.92,60.001,1413203404,"274151322000088","019011112586793",25.92,11.70,0,291.85,326.12,1.9,0.0,0.000,272632.2,272632.2,451,0,0,0,L,1151911521,1,122.23,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1413203451,199065.00
10/13/2014 08:30,2,0.088,ALERT,212.16,333.33,60.006,1413203404,"274151322000095","019011112586793",25.54,11.30,0,293.36,340.85,2.3,0.3,0.000,290977.7,290977.7,450,0,0,0,L,1151911521,1,122.46,122.23,0100,9,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1413203453,199066.00
10/13/2014 08:30,2,0.062,ALERT,212.83,309.29,59.990,1413203404,"274151322000068","019011112586793",23.62,12.30,0,291.55,396.15,1.5,0.0,0.000,211339.5,211339.5,458,0,0,0,L,1151911521,1,122.23,122.68,0002,11,0,0,0,0,0,0,131,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1413203454,199067.00
10/13/2014 08:30,2,0.090,ALERT,211.93,332.73,60.012,1413203404,"274151322000054","019011112586793",25.54,12.30,0,292.16,341.15,2.4,0.3,0.004,277975.0,277975.0,450,0,0,0,L,1151911521,1,122.01,122.01,0100,11,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1413203456,199068.00
10/13/2014 08:30,1,0.020,ACTIVE_NO_POWER,212.5,379.01,60.00,1413203404,"033051125000150","019011112586793",42.51,10,0.000,300.92,439.96,0.8,0.0,0.000,107213.69999996,107213.90000001,31,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413203828,199069.00
10/13/2014 08:30,1,0.000,ALERT,211.9,358.71,60.03,1413203404,"033051125000118","019011112586793",43.21,11,0.000,358.42,360.20,0.0,0.0,0.000,108143.60000006,108143.80000006,37,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413203927,199070.00
10/13/2014 08:30,1,0.053,ALERT,212.1,299.06,60.03,1413203404,"040051121000185","019011112586793",26.64,9,0.000,293.93,305.14,1.4,0.0,0.000,96907.800000024,96907.899999988,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413203938,199071.00
10/13/2014 08:30,1,0.048,ALERT,211.5,299.82,60.03,1413203404,"040051121000097","019011112586793",28.80,10,0.000,293.10,303.48,1.3,0.0,0.000,96416.4,96416.4,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413203971,199072.00
10/13/2014 08:30,1,0.131,ALERT,211.8,298.76,60.00,1413203404,"040051121000095","019011112586793",25.31,9,0.000,293.31,304.31,3.3,0.0,0.000,86008.900000036,86008.900000036,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413203983,199073.00
10/13/2014 08:30,1,0.021,ALERT,212.2,388.76,60.03,1413203404,"033051125000132","019011112586793",38.73,11,0.000,388.07,389.08,0.8,0.0,0.000,83904.5,83904.699999988,26,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413203999,199074.00
10/13/2014 08:30,1,0.010,ALERT,212.2,412.08,60.00,1413203404,"033051125000135","019011112586793",38.73,11,0.000,410.72,412.61,0.4,0.0,0.000,81313.099999964,81313.099999964,37,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413204015,199075.00
10/13/2014 08:30,1,0.057,ALERT,212.7,298.88,60.03,1413203404,"040051121000068","019011112586793",25.89,9,0.000,296.86,304.26,1.4,0.0,0.000,87298.6,87298.6,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413204027,199076.00
10/13/2014 08:30,1,0.011,ALERT,212.7,300.36,60.03,1413203404,"040051121000195","019011112586793",27.61,9,0.000,297.47,304.28,0.3,0.0,0.000,95175.100000001,95175.100000001,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413204039,199077.00
10/13/2014 08:30,1,0.076,ALERT,211.9,299.64,60.03,1413203404,"040051121000116","019011112586793",29.00,9,0.000,299.17,305.28,2.1,0.0,0.000,94905.700000011,94906.200000011,4,0,0,0,L,2361,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413204205,199078.00
10/13/2014 08:45,1,0.048,ACTIVE_NO_POWER,211.5,367.41,60.00,1413204304,"040051121000097","019011112586793",29.48,10,0.000,288.89,439.60,1.4,0.0,0.000,96416.4,96416.4,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413204307,199079.00
10/13/2014 08:45,1,0.131,ACTIVE_NO_POWER,211.6,411.61,60.00,1413204304,"040051121000095","019011112586793",26.11,9,0.000,407.26,411.90,3.4,0.0,0.000,86008.900000036,86008.900000036,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413204308,199080.00
10/13/2014 08:45,1,0.144,ACTIVE_NO_POWER,212.4,406.93,60.00,1413204304,"033051125000132","019011112586793",32.80,11,0.000,319.41,439.85,4.6,0.0,0.000,83904.699999988,83904.800000012,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413204310,199081.00
10/13/2014 08:45,1,0.132,ACTIVE_NO_POWER,212.3,357.53,60.00,1413204304,"033051125000135","019011112586793",32.43,11,0.000,317.73,440.48,4.2,0.0,0.000,81313.099999964,81313.199999964,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413204311,199082.00
10/13/2014 08:45,1,0.076,ACTIVE_NO_POWER,212.3,299.96,60.03,1413204304,"040051121000116","019011112586793",29.13,9,0.000,299.25,305.67,2.2,0.0,0.000,94906.200000011,94906.200000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413204312,199083.00
10/13/2014 08:45,1,0.059,ACTIVE_NO_POWER,212.4,360.71,60.00,1413204304,"040051121000068","019011112586793",26.46,9,0.000,297.99,438.98,1.5,0.0,0.000,87298.6,87298.6,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413204313,199084.00
10/13/2014 08:45,1,0.143,ACTIVE_NO_POWER,211.3,405.16,60.00,1413204304,"033051125000118","019011112586793",38.06,11,0.000,317.75,442.55,5.4,0.0,0.000,108143.80000006,108144.10000006,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413204315,199085.00
10/13/2014 08:45,1,0.162,ACTIVE_NO_POWER,211.9,402.69,60.00,1413204304,"033051125000150","019011112586793",37.99,11,0.000,309.67,442.41,6.1,0.0,0.000,107213.90000001,107214.1,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413204316,199086.00
10/13/2014 08:45,1,0.053,ACTIVE_NO_POWER,212.0,343.97,60.00,1413204304,"040051121000185","019011112586793",28.07,9,0.000,297.73,438.62,1.4,0.0,0.000,96907.899999988,96907.899999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413204317,199087.00
10/13/2014 08:45,2,0.246,ACTIVE,211.48,332.13,59.985,1413204304,"274151322000083","019011112586793",27.57,13.00,0,293.36,336.34,6.9,4.7,0.031,279949.6,279949.6,452,0,0,0,L,1151911521,1,121.10,122.01,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413204323,199088.00
10/13/2014 08:45,2,0.256,ACTIVE,211.70,333.03,59.985,1413204304,"274151322000076","019011112586793",28.39,13.30,0,293.36,337.24,7.4,5.2,0.035,293551.7,293551.7,452,0,0,0,L,1151911521,1,121.55,122.23,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413204324,199089.00
10/13/2014 08:45,2,0.158,ALERT,211.25,347.76,59.985,1413204304,"274151322000094","019011112586793",32.22,12.30,0,292.46,397.35,5.2,3.1,0.027,212917.4,212917.4,465,0,0,0,L,1151911521,1,121.10,122.23,0002,9,0,0,0,0,0,0,62,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413204325,199090.00
10/13/2014 08:45,2,0.273,ACTIVE,210.80,331.83,59.985,1413204304,"274151322000052","019011112586793",27.37,13.30,0,293.36,336.94,7.6,5.4,0.035,281342.2,281342.2,452,0,0,0,L,1151911521,1,120.88,122.01,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413204326,199091.00
10/13/2014 08:45,2,0.250,ACTIVE,211.25,333.33,59.990,1413204304,"274151322000085","019011112586793",27.71,13.00,0,293.36,336.34,7.1,4.9,0.031,280639.3,280639.3,452,0,0,0,L,1151911521,1,121.78,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413204327,199092.00
10/13/2014 08:45,2,0.260,ACTIVE,211.25,332.13,59.959,1413204304,"274151322000087","019011112586793",27.02,14.30,0,292.46,336.34,7.1,4.9,0.027,266528.7,266528.7,452,0,0,0,L,1151911521,1,121.55,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413204328,199093.00
10/13/2014 08:45,2,0.232,ACTIVE,210.80,332.73,59.985,1413204304,"274151322000088","019011112586793",26.94,13.30,0,293.66,337.84,6.3,4.2,0.031,272632.6,272632.6,453,0,0,0,L,1151911521,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413204329,199094.00
10/13/2014 08:45,2,0.254,ACTIVE,211.03,332.73,59.985,1413204304,"274151322000095","019011112586793",27.81,12.70,0,293.96,336.04,7.2,5.0,0.035,290978.3,290978.3,452,0,0,0,L,1151911521,1,121.55,121.78,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413204330,199095.00
10/13/2014 08:45,2,0.176,ALERT,211.93,361.59,59.985,1413204304,"274151322000068","019011112586793",33.56,13.70,0,291.85,397.05,6.0,3.8,0.031,211339.8,211339.8,460,0,0,0,L,1151911521,1,121.78,122.46,0002,12,0,0,0,0,0,0,58,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413204332,199096.00
10/13/2014 08:45,2,0.246,ACTIVE,211.03,331.83,59.985,1413204304,"274151322000054","019011112586793",27.81,13.70,0,293.36,336.34,7.0,4.8,0.031,277975.6,277975.6,452,0,0,0,L,1151911521,1,121.33,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413204333,199097.00
10/13/2014 08:45,1,0.010,ALERT,211.4,350.51,60.00,1413204304,"040051121000195","019011112586793",28.27,10,0.000,350.05,356.60,0.2,0.0,0.000,95175.100000001,95175.100000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413204336,199098.00
10/13/2014 09:00,1,0.477,ACTIVE,211.6,330.65,60.03,1413205204,"040051121000097","019011112586793",26.19,12,0.157,315.77,442.19,12.4,4.7,0.169,96416.4,96417.6,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413205206,199099.00
10/13/2014 09:00,1,0.554,ACTIVE_NO_POWER,212.1,421.37,60.03,1413205204,"040051121000095","019011112586793",22.77,11,0.000,313.72,438.47,12.5,0.0,0.061,86008.900000036,86009.900000036,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413205207,199100.00
10/13/2014 09:00,1,0.315,ACTIVE,212.0,367.68,60.03,1413205204,"033051125000132","019011112586793",34.59,12,0.141,317.60,440.80,10.8,14.1,0.006,83904.800000012,83906.100000024,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413205209,199101.00
10/13/2014 09:00,1,0.299,ACTIVE,212.0,353.22,60.03,1413205204,"033051125000135","019011112586793",34.66,12,0.152,316.54,440.78,10.3,15.8,0.020,81313.199999964,81314.399999964,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413205210,199102.00
10/13/2014 09:00,1,0.498,ACTIVE,212.4,378.58,60.03,1413205204,"040051121000116","019011112586793",25.72,11,0.142,298.76,440.34,12.7,11.8,0.002,94906.200000011,94907.300000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413205211,199103.00
10/13/2014 09:00,1,0.508,ACTIVE,212.6,362.17,60.00,1413205204,"040051121000068","019011112586793",22.32,11,0.149,316.31,440.13,11.2,15.1,0.010,87298.6,87299.7,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413205213,199104.00
10/13/2014 09:00,1,0.345,ACTIVE,211.4,430.66,60.03,1413205204,"033051125000118","019011112586793",39.34,12,0.000,315.69,444.47,13.5,0.6,0.000,108144.10000006,108146.00000006,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413205214,199105.00
10/13/2014 09:00,1,0.356,ACTIVE,211.9,375.72,60.03,1413205204,"033051125000150","019011112586793",39.79,11,0.152,315.36,444.19,14.1,16.3,0.013,107214.1,107215.90000001,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413205215,199106.00
10/13/2014 09:00,1,0.461,ACTIVE,211.8,378.73,60.03,1413205204,"040051121000185","019011112586793",24.43,11,0.147,315.29,439.62,11.2,11.7,0.001,96907.899999988,96908.899999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413205216,199107.00
10/13/2014 09:00,1,0.451,ACTIVE,212.1,342.29,60.03,1413205204,"040051121000195","019011112586793",23.71,11,0.136,296.54,442.03,10.6,10.8,0.063,95175.100000001,95176.000000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413205218,199108.00
10/13/2014 09:00,2,0.508,ACTIVE,210.80,333.03,60.017,1413205204,"274151322000083","019011112586793",28.65,14.00,0,327.92,340.55,14.8,12.3,0.088,279951.9,279951.9,453,0,0,0,L,1151911521,1,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413205219,199109.00
10/13/2014 09:00,2,0.539,ACTIVE,211.25,335.44,60.012,1413205204,"274151322000076","019011112586793",29.68,14.30,0,328.52,342.35,16.2,13.7,0.097,293554.1,293554.1,453,0,0,0,L,1151911521,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413205220,199110.00
10/13/2014 09:00,2,0.336,ACTIVE,210.80,410.28,60.012,1413205204,"274151322000094","019011112586793",38.74,14.70,0,329.73,429.22,13.2,10.8,0.080,212919.3,212919.3,467,0,0,0,L,1151911521,1,120.65,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413205221,199111.00
10/13/2014 09:00,2,0.535,ACTIVE,210.35,331.83,60.012,1413205204,"274151322000052","019011112586793",28.90,14.30,0,326.72,340.25,15.6,13.2,0.084,281344.7,281344.7,453,0,0,0,L,1151911521,1,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413205222,199112.00
10/13/2014 09:00,2,0.516,ACTIVE,210.57,333.33,60.017,1413205204,"274151322000085","019011112586793",28.96,14.00,0,327.62,341.75,15.1,12.6,0.088,280641.6,280641.6,453,0,0,0,L,1151911521,1,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413205223,199113.00
10/13/2014 09:00,2,0.516,ACTIVE,210.80,333.93,60.017,1413205204,"274151322000087","019011112586793",28.59,15.50,0,327.32,341.15,15.0,12.5,0.088,266531.1,266531.1,453,0,0,0,L,1151911521,1,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413205224,199114.00
10/13/2014 09:00,2,0.498,ACTIVE,210.35,332.43,60.054,1413205204,"274151322000088","019011112586793",28.11,14.30,0,327.32,340.25,14.2,11.7,0.084,272634.7,272634.7,454,0,0,0,L,1151911521,1,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413205225,199115.00
10/13/2014 09:00,2,0.537,ACTIVE,210.80,333.33,60.012,1413205204,"274151322000095","019011112586793",28.73,13.70,0,327.62,340.85,15.6,13.1,0.093,290980.6,290980.6,453,0,0,0,L,1151911521,1,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413205226,199116.00
10/13/2014 09:00,2,0.350,ACTIVE,211.48,412.38,60.017,1413205204,"274151322000068","019011112586793",38.96,15.80,0,331.23,433.12,13.8,11.4,0.075,211341.9,211341.9,462,0,0,0,L,1151911521,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413205227,199117.00
10/13/2014 09:00,2,0.512,ACTIVE,210.57,332.43,60.017,1413205204,"274151322000054","019011112586793",28.90,15.00,0,326.72,340.85,15.0,12.6,0.084,277977.8,277977.8,453,0,0,0,L,1151911521,1,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413205228,199118.00
10/13/2014 09:15,1,0.359,ACTIVE_NO_POWER,212.2,394.56,60.00,1413206103,"040051121000097","019011112586793",23.83,13,0.000,315.43,441.91,8.4,0.0,0.000,96417.6,96418.9,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413206106,199119.00
10/13/2014 09:15,1,0.433,ACTIVE_NO_POWER,211.7,400.75,60.03,1413206103,"040051121000095","019011112586793",22.52,12,0.000,313.19,437.77,9.6,0.0,0.000,86009.900000036,86011.100000024,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413206107,199120.00
10/13/2014 09:15,1,0.237,ACTIVE,211.4,322.84,60.03,1413206103,"033051125000132","019011112586793",33.83,13,0.148,316.49,440.88,7.9,2.7,0.256,83906.100000024,83907.400000036,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413206108,199121.00
10/13/2014 09:15,1,0.225,ACTIVE,211.8,338.20,60.00,1413206103,"033051125000135","019011112586793",33.79,13,0.148,315.57,440.97,7.5,13.5,0.043,81314.399999964,81315.699999964,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413206110,199122.00
10/13/2014 09:15,1,0.365,ACTIVE,211.7,383.77,60.00,1413206103,"040051121000116","019011112586793",25.10,11,0.000,312.86,440.26,8.9,4.8,0.165,94907.300000011,94908.500000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413206111,199123.00
10/13/2014 09:15,1,0.375,ACTIVE_NO_POWER,212.0,417.97,60.03,1413206103,"040051121000068","019011112586793",22.38,12,0.000,315.12,440.58,8.2,0.0,0.000,87299.7,87300.7,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413206112,199124.00
10/13/2014 09:15,1,0.255,ACTIVE_NO_POWER,211.3,414.35,60.03,1413206103,"033051125000118","019011112586793",39.70,13,0.000,313.55,445.90,10.1,0.0,0.000,108146.00000006,108147.90000006,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413206113,199125.00
10/13/2014 09:15,1,0.275,ACTIVE_NO_POWER,211.5,404.29,60.00,1413206103,"033051125000150","019011112586793",39.34,13,0.000,315.65,444.65,10.7,0.0,0.000,107215.90000001,107217.79999999,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413206115,199126.00
10/13/2014 09:15,1,0.354,ACTIVE_NO_POWER,211.8,407.42,60.00,1413206103,"040051121000185","019011112586793",23.73,12,0.000,314.88,440.03,8.2,0.0,0.000,96908.899999988,96910.100000036,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413206116,199127.00
10/13/2014 09:15,1,0.334,ACTIVE,211.7,325.84,60.00,1413206103,"040051121000195","019011112586793",23.76,13,0.147,316.21,441.53,7.8,5.7,0.228,95176.000000001,95177.200000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413206117,199128.00
10/13/2014 09:15,2,0.395,ACTIVE,211.25,333.93,59.990,1413206103,"274151322000083","019011112586793",27.81,15.00,0,327.92,341.15,11.1,8.8,0.053,279954.1,279954.1,454,0,0,0,L,1151911521,1,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413206118,199129.00
10/13/2014 09:15,2,0.408,ACTIVE,211.70,333.33,60.033,1413206103,"274151322000076","019011112586793",29.16,15.30,0,328.82,342.65,12.1,9.8,0.075,293556.7,293556.7,454,0,0,0,L,1151911521,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413206119,199130.00
10/13/2014 09:15,2,0.250,ACTIVE,211.25,402.77,60.012,1413206103,"274151322000094","019011112586793",38.03,16.00,0,329.73,432.52,9.6,7.4,0.049,212921.2,212921.2,468,0,0,0,L,1151911521,1,120.88,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413206120,199131.00
10/13/2014 09:15,2,0.418,ACTIVE,210.80,332.43,60.006,1413206103,"274151322000052","019011112586793",27.89,15.30,0,327.32,340.85,11.8,9.5,0.057,281347.1,281347.1,454,0,0,0,L,1151911521,1,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413206121,199132.00
10/13/2014 09:15,2,0.398,ACTIVE,211.25,332.13,60.006,1413206103,"274151322000085","019011112586793",27.93,15.00,0,328.82,341.75,11.3,9.0,0.062,280644.0,280644.0,454,0,0,0,L,1151911521,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413206122,199133.00
10/13/2014 09:15,2,0.402,ACTIVE,211.25,335.14,60.001,1413206103,"274151322000087","019011112586793",27.53,16.30,0,327.32,342.05,11.2,8.9,0.066,266533.3,266533.3,454,0,0,0,L,1151911521,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413206123,199134.00
10/13/2014 09:15,2,0.373,ACTIVE,210.80,332.73,59.980,1413206103,"274151322000088","019011112586793",27.85,15.30,0,327.92,340.25,10.6,8.3,0.053,272636.8,272636.8,455,0,0,0,L,1151911521,1,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413206124,199135.00
10/13/2014 09:15,2,0.400,ACTIVE,211.03,332.73,59.969,1413206103,"274151322000095","019011112586793",28.61,14.70,0,327.92,341.45,11.6,9.3,0.071,290982.9,290982.9,454,0,0,0,L,1151911521,1,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413206125,199136.00
10/13/2014 09:15,2,0.229,ACTIVE,211.93,429.82,60.001,1413206103,"274151322000068","019011112586793",40.89,17.50,0,330.93,435.53,9.6,7.3,0.044,211343.9,211343.9,463,0,0,0,L,1151911521,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413206126,199137.00
10/13/2014 09:15,2,0.398,ACTIVE,211.25,331.83,60.006,1413206103,"274151322000054","019011112586793",27.79,15.80,0,327.32,340.55,11.3,8.9,0.066,277980.1,277980.1,454,0,0,0,L,1151911521,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413206127,199138.00
10/13/2014 09:30,1,1.670,ACTIVE,214.8,366.48,60.03,1413207004,"040051121000097","019011112586793",27.38,14,0.296,302.09,451.03,45.5,47.5,0.257,96418.9,96423.3,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207007,199139.00
10/13/2014 09:30,1,1.678,ACTIVE,214.7,323.30,60.03,1413207004,"040051121000095","019011112586793",24.58,13,0.252,300.93,445.86,41.0,31.8,0.301,86011.100000024,86014.900000036,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207008,199140.00
10/13/2014 09:30,1,1.079,ACTIVE,215.4,337.69,60.03,1413207004,"033051125000132","019011112586793",36.67,13,0.249,304.98,448.61,39.3,40.7,0.309,83907.400000036,83911.400000036,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207009,199141.00
10/13/2014 09:30,1,1.049,ACTIVE,214.8,400.25,60.00,1413207004,"033051125000135","019011112586793",36.14,14,0.231,305.79,450.34,37.7,32.8,0.118,81315.699999964,81319.599999964,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207011,199142.00
10/13/2014 09:30,1,1.623,ACTIVE,214.6,331.93,60.00,1413207004,"040051121000116","019011112586793",27.29,13,0.285,301.41,449.90,44.1,43.3,0.340,94908.500000011,94912.800000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207012,199143.00
10/13/2014 09:30,1,1.631,ACTIVE,214.9,408.79,60.03,1413207004,"040051121000068","019011112586793",24.60,13,0.237,303.06,450.62,39.9,36.7,0.079,87300.7,87304.9,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207013,199144.00
10/13/2014 09:30,1,1.183,ACTIVE,214.3,365.02,60.03,1413207004,"033051125000118","019011112586793",40.99,13,0.318,304.22,452.66,48.2,38.6,0.346,108147.90000006,108153.10000006,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207014,199145.00
10/13/2014 09:30,1,1.193,ACTIVE,214.8,436.49,60.00,1413207004,"033051125000150","019011112586793",40.59,13,0.300,303.95,450.60,48.2,48.7,0.111,107217.79999999,107223.19999997,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207016,199146.00
10/13/2014 09:30,1,1.435,ACTIVE,214.9,371.01,60.00,1413207004,"040051121000185","019011112586793",27.38,13,0.224,301.44,447.38,39.1,29.8,0.167,96910.100000036,96914.100000036,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207017,199147.00
10/13/2014 09:30,1,1.561,ACTIVE,214.6,407.30,60.00,1413207004,"040051121000195","019011112586793",26.60,13,0.264,303.90,450.90,41.3,33.7,0.086,95177.200000001,95181.500000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207018,199148.00
10/13/2014 09:30,2,1.695,ACTIVE,213.74,348.96,60.001,1413207004,"274151322000083","019011112586793",30.20,16.30,0,327.62,376.31,51.9,48.2,0.362,279959.8,279959.8,455,0,0,0,L,1151911521,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207019,199149.00
10/13/2014 09:30,2,1.855,ACTIVE,214.87,346.56,59.996,1413207004,"274151322000076","019011112586793",30.65,17.30,0,327.32,379.02,57.7,53.7,0.393,293563.0,293563.0,455,0,0,0,L,1151911521,1,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207020,199150.00
10/13/2014 09:30,2,1.195,ACTIVE,213.96,425.91,59.985,1413207004,"274151322000094","019011112586793",39.78,17.80,0,329.43,467.69,48.2,44.6,0.336,212926.3,212926.3,469,0,0,0,L,1151911521,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207021,199151.00
10/13/2014 09:30,2,1.754,ACTIVE,213.96,348.36,59.996,1413207004,"274151322000052","019011112586793",30.04,17.00,0,326.72,376.01,53.3,49.6,0.376,281353.1,281353.1,455,0,0,0,L,1151911521,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207022,199152.00
10/13/2014 09:30,2,1.762,ACTIVE,214.19,345.66,59.996,1413207004,"274151322000085","019011112586793",30.12,16.30,0,328.52,376.31,53.7,49.9,0.362,280649.8,280649.8,455,0,0,0,L,1151911521,1,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207023,199153.00
10/13/2014 09:30,2,1.732,ACTIVE,214.19,343.25,59.996,1413207004,"274151322000087","019011112586793",29.54,18.00,0,327.02,376.62,51.9,48.2,0.358,266539.0,266539.0,455,0,0,0,L,1151911521,1,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207024,199154.00
