ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/13/2014 09:30,2,1.730,ACTIVE,213.96,349.26,59.996,1413207004,"274151322000088","019011112586793",29.54,16.30,0,327.92,376.92,51.8,48.0,0.345,272642.4,272642.4,456,0,0,0,L,1151911521,1,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207025,199155.00
10/13/2014 09:30,2,1.832,ACTIVE,214.41,345.36,59.996,1413207004,"274151322000095","019011112586793",30.55,16.30,0,327.32,376.31,56.6,52.7,0.389,290989.1,290989.1,455,0,0,0,L,1151911521,1,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207026,199156.00
10/13/2014 09:30,2,1.203,ACTIVE,214.87,423.20,59.980,1413207004,"274151322000068","019011112586793",39.48,19.50,0,330.63,474.60,47.9,44.3,0.314,211348.8,211348.8,464,0,0,0,L,1151911521,1,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207027,199157.00
10/13/2014 09:30,2,1.748,ACTIVE,213.96,343.85,60.001,1413207004,"274151322000054","019011112586793",29.88,17.30,0,327.92,376.92,52.9,49.1,0.367,277986.0,277986.0,455,0,0,0,L,1151911521,1,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207028,199158.00
10/13/2014 09:45,1,0.984,ACTIVE,214.6,335.72,60.00,1413207904,"040051121000097","019011112586793",26.87,15,0.219,318.50,442.78,26.3,21.1,0.267,96423.3,96428.3,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207907,199159.00
10/13/2014 09:45,1,1.042,ACTIVE,213.8,400.72,60.03,1413207904,"040051121000095","019011112586793",23.80,14,0.132,316.06,440.19,24.6,16.9,0.013,86014.900000036,86019.100000024,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207909,199160.00
10/13/2014 09:45,1,0.653,ACTIVE,214.6,398.11,60.03,1413207904,"033051125000132","019011112586793",35.54,15,0.140,319.28,443.94,23.1,15.7,0.080,83911.400000036,83915.699999988,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207911,199161.00
10/13/2014 09:45,1,0.636,ACTIVE,214.5,383.75,60.03,1413207904,"033051125000135","019011112586793",35.51,15,0.143,319.20,444.48,22.4,21.1,0.032,81319.599999964,81323.799999964,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207913,199162.00
10/13/2014 09:45,1,1.020,ACTIVE,214.1,386.58,60.03,1413207904,"040051121000116","019011112586793",26.53,13,0.223,314.22,442.15,26.9,23.4,0.046,94912.800000011,94917.600000011,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207915,199163.00
10/13/2014 09:45,1,1.013,ACTIVE,214.6,380.75,60.03,1413207904,"040051121000068","019011112586793",24.16,14,0.148,318.01,442.80,24.3,12.0,0.121,87304.9,87309.3,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207917,199164.00
10/13/2014 09:45,1,0.746,ACTIVE,214.1,396.02,60.03,1413207904,"033051125000118","019011112586793",40.45,14,0.215,320.94,444.17,30.0,30.6,0.086,108153.10000006,108159.00000006,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207919,199165.00
10/13/2014 09:45,1,0.768,ACTIVE,214.0,345.38,60.03,1413207904,"033051125000150","019011112586793",40.22,15,0.234,320.63,443.84,30.7,29.5,0.184,107223.19999997,107228.90000002,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207921,199166.00
10/13/2014 09:45,1,1.019,ACTIVE,214.4,372.78,60.03,1413207904,"040051121000185","019011112586793",24.38,14,0.146,317.47,441.09,24.7,20.1,0.182,96914.100000036,96918.300000024,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207923,199167.00
10/13/2014 09:45,1,0.992,ACTIVE,214.1,346.07,60.03,1413207904,"040051121000195","019011112586793",25.79,14,0.203,317.91,443.14,25.4,31.5,0.193,95181.500000001,95186.100000001,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207924,199168.00
10/13/2014 09:45,2,1.035,ACTIVE,213.29,340.55,60.033,1413207904,"274151322000083","019011112586793",29.26,17.00,0,330.03,363.09,30.6,27.7,0.208,279966.1,279966.1,457,0,0,0,L,1151911521,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207926,199169.00
10/13/2014 09:45,2,1.102,ACTIVE,213.96,346.26,60.001,1413207904,"274151322000076","019011112586793",30.14,17.50,0,332.73,366.10,33.6,30.5,0.230,293569.9,293569.9,457,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207928,199170.00
10/13/2014 09:45,2,0.707,ACTIVE,213.29,418.09,60.001,1413207904,"274151322000094","019011112586793",38.94,19.00,0,329.43,447.25,27.8,24.9,0.186,212931.9,212931.9,471,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207930,199171.00
10/13/2014 09:45,2,1.062,ACTIVE,213.06,344.76,60.022,1413207904,"274151322000052","019011112586793",29.36,17.50,0,329.43,363.39,31.6,28.6,0.212,281359.6,281359.6,457,0,0,0,L,1151911521,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207931,199172.00
10/13/2014 09:45,2,1.055,ACTIVE,213.51,341.15,60.006,1413207904,"274151322000085","019011112586793",29.36,17.00,0,330.63,363.99,31.4,28.4,0.208,280656.3,280656.3,457,0,0,0,L,1151911521,1,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207933,199173.00
10/13/2014 09:45,2,1.031,ACTIVE,213.29,341.45,60.006,1413207904,"274151322000087","019011112586793",29.02,19.00,0,329.13,362.79,30.3,27.3,0.194,266545.3,266545.3,456,0,0,0,L,1151911521,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207934,199174.00
10/13/2014 09:45,2,1.018,ACTIVE,213.06,345.06,60.006,1413207904,"274151322000088","019011112586793",29.26,17.30,0,328.82,362.79,30.1,27.2,0.199,272648.6,272648.6,457,0,0,0,L,1151911521,1,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207935,199175.00
10/13/2014 09:45,2,1.096,ACTIVE,213.29,340.85,59.996,1413207904,"274151322000095","019011112586793",29.60,17.00,0,330.33,364.89,32.9,29.8,0.217,290995.8,290995.8,456,0,0,0,L,1151911521,1,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207936,199176.00
10/13/2014 09:45,2,0.656,ACTIVE,214.19,438.53,60.001,1413207904,"274151322000068","019011112586793",41.19,20.70,0,330.63,455.97,27.6,24.7,0.177,211354.5,211354.5,465,0,0,0,L,1151911521,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207937,199177.00
10/13/2014 09:45,2,1.053,ACTIVE,213.29,344.76,59.985,1413207904,"274151322000054","019011112586793",29.34,17.80,0,329.13,363.69,31.2,28.2,0.203,277992.3,277992.3,456,0,0,0,L,1151911521,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413207938,199178.00
10/13/2014 10:00,1,1.055,ACTIVE,214.1,407.28,60.03,1413208804,"040051121000097","019011112586793",26.68,15,0.174,319.04,443.11,28.0,23.7,0.030,96428.3,96434,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413208807,199179.00
10/13/2014 10:00,1,1.097,ACTIVE,213.0,343.32,60.00,1413208804,"040051121000095","019011112586793",23.96,15,0.203,313.79,439.87,26.1,28.8,0.150,86019.100000024,86024.100000024,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413208808,199180.00
10/13/2014 10:00,1,0.686,ACTIVE,214.3,386.35,60.03,1413208804,"033051125000132","019011112586793",35.78,15,0.170,318.95,443.69,24.4,21.8,0.040,83915.699999988,83920.699999988,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413208809,199181.00
10/13/2014 10:00,1,0.661,ACTIVE,214.2,396.78,60.00,1413208804,"033051125000135","019011112586793",36.00,15,0.152,317.44,444.05,23.7,22.1,0.023,81323.799999964,81328.699999964,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413208811,199182.00
10/13/2014 10:00,1,1.061,ACTIVE,213.3,341.55,60.03,1413208804,"040051121000116","019011112586793",26.70,13,0.195,313.31,442.11,28.2,23.2,0.266,94917.600000011,94923.400000011,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413208812,199183.00
10/13/2014 10:00,1,1.049,ACTIVE,214.3,371.58,60.03,1413208804,"040051121000068","019011112586793",24.28,15,0.212,315.99,442.89,25.3,28.9,0.072,87309.3,87314.4,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413208813,199184.00
10/13/2014 10:00,1,0.770,ACTIVE,213.2,365.19,60.00,1413208804,"033051125000118","019011112586793",40.36,15,0.235,317.17,444.32,30.9,29.7,0.114,108159.00000006,108165.70000006,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413208815,199185.00
10/13/2014 10:00,1,0.783,ACTIVE,213.4,379.68,60.03,1413208804,"033051125000150","019011112586793",40.32,15,0.206,319.23,443.92,31.4,25.2,0.068,107228.90000002,107235.60000001,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413208816,199186.00
10/13/2014 10:00,1,1.075,ACTIVE,213.7,407.72,60.00,1413208804,"040051121000185","019011112586793",22.38,15,0.135,316.52,440.01,23.9,12.7,0.040,96918.300000024,96923.2,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413208817,199187.00
10/13/2014 10:00,1,1.006,ACTIVE,213.7,341.98,60.03,1413208804,"040051121000195","019011112586793",25.89,15,0.184,317.50,443.63,25.9,31.9,0.224,95186.100000001,95191.500000001,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413208819,199188.00
10/13/2014 10:00,2,1.092,ACTIVE,212.83,338.44,60.022,1413208804,"274151322000083","019011112586793",29.62,17.50,0,329.13,355.88,32.8,29.7,0.230,279973.3,279973.3,458,0,0,0,L,1151911521,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413208820,199189.00
10/13/2014 10:00,2,1.176,ACTIVE,213.51,339.04,60.012,1413208804,"274151322000076","019011112586793",30.20,18.30,0,330.33,358.58,35.9,32.8,0.247,293577.9,293577.9,458,0,0,0,L,1151911521,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413208821,199190.00
10/13/2014 10:00,2,0.752,ACTIVE,212.83,417.49,60.022,1413208804,"274151322000094","019011112586793",38.82,20.00,0,328.52,445.75,29.7,26.8,0.203,212938.4,212938.4,472,0,0,0,L,1151911521,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413208822,199191.00
10/13/2014 10:00,2,1.115,ACTIVE,212.61,344.15,60.006,1413208804,"274151322000052","019011112586793",29.84,18.30,0,328.82,356.18,33.7,30.6,0.230,281367.0,281367.0,458,0,0,0,L,1151911521,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413208823,199192.00
10/13/2014 10:00,2,1.125,ACTIVE,213.06,339.34,60.022,1413208804,"274151322000085","019011112586793",29.38,17.50,0,329.13,356.78,33.5,30.4,0.225,280663.7,280663.7,458,0,0,0,L,1151911521,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413208824,199193.00
10/13/2014 10:00,2,1.104,ACTIVE,212.83,345.06,60.022,1413208804,"274151322000087","019011112586793",28.92,20.30,0,329.43,356.48,32.3,29.2,0.217,266552.4,266552.4,458,0,0,0,L,1151911521,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413208825,199194.00
10/13/2014 10:00,2,1.096,ACTIVE,212.16,336.94,60.022,1413208804,"274151322000088","019011112586793",29.00,18.00,0,329.43,356.18,32.2,29.2,0.208,272655.7,272655.7,459,0,0,0,L,1151911521,1,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413208827,199195.00
10/13/2014 10:00,2,1.152,ACTIVE,212.83,337.54,60.017,1413208804,"274151322000095","019011112586793",30.10,17.50,0,328.82,357.38,35.1,32.0,0.230,291003.6,291003.6,458,0,0,0,L,1151911521,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413208829,199196.00
10/13/2014 10:00,2,0.762,ACTIVE,213.29,419.30,60.017,1413208804,"274151322000068","019011112586793",38.98,21.50,0,328.82,456.87,30.1,27.2,0.194,211361.2,211361.2,467,0,0,0,L,1151911521,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413208830,199197.00
10/13/2014 10:00,2,1.117,ACTIVE,212.61,337.84,60.017,1413208804,"274151322000054","019011112586793",29.44,18.70,0,329.13,356.48,33.3,30.2,0.230,277999.7,277999.7,458,0,0,0,L,1151911521,1,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413208832,199198.00
10/13/2014 10:15,1,0.530,ACTIVE,213.4,400.08,60.00,1413209704,"040051121000097","019011112586793",26.11,15,0.143,317.98,441.31,13.7,13.6,0.001,96434,96438.3,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413209706,199199.00
10/13/2014 10:15,1,0.610,ACTIVE,213.1,325.85,60.00,1413209704,"040051121000095","019011112586793",22.59,15,0.154,313.20,438.52,13.7,6.8,0.227,86024.100000024,86027.699999988,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413209708,199200.00
10/13/2014 10:15,1,0.347,ACTIVE,213.8,334.43,60.00,1413209704,"033051125000132","019011112586793",34.68,15,0.092,318.46,441.77,12.0,6.0,0.145,83920.699999988,83924.5,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413209709,199201.00
10/13/2014 10:15,1,0.335,ACTIVE,209.9,334.60,60.00,1413209704,"033051125000135","019011112586793",34.46,15,0.147,313.34,442.37,11.4,12.8,0.109,81328.699999964,81332.399999964,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413209710,199202.00
10/13/2014 10:15,1,0.564,ACTIVE,209.7,402.32,60.00,1413209704,"040051121000116","019011112586793",25.12,13,0.158,308.50,440.39,14.1,16.5,0.000,94923.400000011,94927.300000011,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413209711,199203.00
10/13/2014 10:15,1,0.547,ACTIVE,210.2,397.63,60.00,1413209704,"040051121000068","019011112586793",22.92,15,0.103,313.59,441.05,12.4,7.7,0.000,87314.4,87318,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413209713,199204.00
10/13/2014 10:15,1,0.385,ACTIVE,209.7,393.68,60.00,1413209704,"033051125000118","019011112586793",39.23,15,0.144,315.79,443.81,15.0,13.6,0.004,108165.70000006,108170.60000006,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413209714,199205.00
10/13/2014 10:15,1,0.398,ACTIVE,209.7,426.69,60.00,1413209704,"033051125000150","019011112586793",39.22,15,0.158,317.37,443.62,15.5,12.9,0.001,107235.60000001,107240.49999999,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413209715,199206.00
10/13/2014 10:15,1,0.517,ACTIVE,210.2,400.66,60.00,1413209704,"040051121000185","019011112586793",23.90,15,0.147,312.79,439.89,12.3,1.3,0.000,96923.2,96926.7,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413209716,199207.00
10/13/2014 10:15,1,0.501,ACTIVE,209.7,382.41,60.03,1413209704,"040051121000195","019011112586793",23.96,15,0.150,314.11,441.85,11.9,12.8,0.002,95191.500000001,95195.200000001,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413209718,199208.00
10/13/2014 10:15,2,0.566,ACTIVE,213.29,337.54,59.975,1413209704,"274151322000083","019011112586793",28.75,17.80,0,327.62,352.87,16.5,14.0,0.110,279978.8,279978.8,459,0,0,0,L,1151911521,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413209719,199209.00
10/13/2014 10:15,2,0.602,ACTIVE,213.51,340.25,59.996,1413209704,"274151322000076","019011112586793",29.40,18.30,0,327.02,353.77,17.9,15.4,0.115,293583.9,293583.9,459,0,0,0,L,1151911521,1,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413209720,199210.00
10/13/2014 10:15,2,0.346,ACTIVE,213.06,424.71,59.996,1413209704,"274151322000094","019011112586793",40.20,20.00,0,332.73,438.53,13.9,11.5,0.088,212943.3,212943.3,473,0,0,0,L,1151911521,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413209721,199211.00
10/13/2014 10:15,2,0.592,ACTIVE,212.61,337.24,59.969,1413209704,"274151322000052","019011112586793",28.80,18.30,0,326.42,352.27,17.2,14.7,0.110,281372.7,281372.7,459,0,0,0,L,1151911521,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413209722,199212.00
10/13/2014 10:15,2,0.570,ACTIVE,213.06,336.04,59.990,1413209704,"274151322000085","019011112586793",28.78,17.30,0,328.82,352.57,16.7,14.2,0.106,280669.2,280669.2,459,0,0,0,L,1151911521,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413209723,199213.00
10/13/2014 10:15,2,0.566,ACTIVE,213.06,337.54,59.975,1413209704,"274151322000087","019011112586793",28.15,21.30,0,326.42,352.87,16.2,13.7,0.102,266557.8,266557.8,459,0,0,0,L,1151911521,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413209724,199214.00
10/13/2014 10:15,2,0.562,ACTIVE,212.61,337.24,59.990,1413209704,"274151322000088","019011112586793",27.65,18.00,0,327.02,351.67,15.8,13.3,0.093,272661.0,272661.0,460,0,0,0,L,1151911521,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413209725,199215.00
10/13/2014 10:15,2,0.607,ACTIVE,212.83,336.34,59.990,1413209704,"274151322000095","019011112586793",28.25,17.50,0,328.22,353.17,17.4,14.8,0.115,291009.5,291009.5,459,0,0,0,L,1151911521,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413209726,199216.00
10/13/2014 10:15,2,0.402,ACTIVE,213.74,404.27,59.990,1413209704,"274151322000068","019011112586793",37.95,21.50,0,333.03,446.95,15.3,12.9,0.084,211366.2,211366.2,468,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413209727,199217.00
10/13/2014 10:15,2,0.566,ACTIVE,212.83,336.34,59.990,1413209704,"274151322000054","019011112586793",28.78,18.70,0,326.42,352.57,16.6,14.1,0.106,278005.2,278005.2,459,0,0,0,L,1151911521,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413209727,199218.00
10/13/2014 10:30,1,0.667,ACTIVE,212.7,345.48,60.00,1413210604,"040051121000097","019011112586793",26.52,15,0.157,306.68,440.88,17.6,13.9,0.092,96438.3,96440.9,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413210607,199219.00
10/13/2014 10:30,1,0.729,ACTIVE,212.6,403.77,60.00,1413210604,"040051121000095","019011112586793",23.46,15,0.146,305.06,437.42,17.0,12.7,0.001,86027.699999988,86029.800000012,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413210608,199220.00
10/13/2014 10:30,1,0.439,ACTIVE,213.5,367.26,60.00,1413210604,"033051125000132","019011112586793",35.06,15,0.154,308.92,440.93,15.3,15.4,0.030,83924.5,83926.800000012,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413210609,199221.00
10/13/2014 10:30,1,0.421,ACTIVE,213.1,377.74,60.00,1413210604,"033051125000135","019011112586793",35.19,15,0.108,305.68,441.26,14.7,12.9,0.188,81332.399999964,81334.699999964,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413210611,199222.00
10/13/2014 10:30,1,0.689,ACTIVE,213.2,385.55,60.00,1413210604,"040051121000116","019011112586793",26.20,13,0.158,306.30,439.49,17.9,15.5,0.096,94927.300000011,94929.900000011,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413210612,199223.00
10/13/2014 10:30,1,0.684,ACTIVE,213.2,364.12,60.00,1413210604,"040051121000068","019011112586793",23.36,14,0.150,307.24,440.06,15.9,13.6,0.033,87318,87320.5,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413210613,199224.00
10/13/2014 10:30,1,0.487,ACTIVE,213.0,430.97,60.00,1413210604,"033051125000118","019011112586793",39.84,15,0.159,308.09,441.70,19.3,13.1,0.032,108170.60000006,108173.80000006,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413210614,199225.00
10/13/2014 10:30,1,0.524,ACTIVE,213.4,364.88,60.00,1413210604,"033051125000150","019011112586793",33.24,15,0.131,308.26,441.15,17.3,12.4,0.040,107240.49999999,107243.90000003,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413210616,199226.00
10/13/2014 10:30,1,0.640,ACTIVE,213.4,389.19,60.03,1413210604,"040051121000185","019011112586793",25.01,15,0.147,307.16,438.80,15.9,11.9,0.005,96926.7,96928.899999988,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413210617,199227.00
10/13/2014 10:30,1,0.636,ACTIVE,213.5,390.06,60.00,1413210604,"040051121000195","019011112586793",24.88,15,0.154,308.39,440.63,15.7,11.9,0.008,95195.200000001,95197.700000001,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413210618,199228.00
10/13/2014 10:30,2,0.727,ACTIVE,212.16,337.84,59.996,1413210604,"274151322000083","019011112586793",28.43,17.80,0,318.30,345.96,20.9,18.3,0.146,279982.5,279982.5,460,0,0,0,L,1151911521,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413210619,199229.00
10/13/2014 10:30,2,0.760,ACTIVE,212.83,339.65,60.022,1413210604,"274151322000076","019011112586793",29.56,18.00,0,319.21,346.86,22.7,20.0,0.150,293588.0,293588.0,460,0,0,0,L,1151911521,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413210620,199230.00
10/13/2014 10:30,2,0.473,ACTIVE,212.16,417.79,59.996,1413210604,"274151322000094","019011112586793",39.20,19.80,0,330.63,437.63,18.8,16.2,0.119,212946.5,212946.5,474,0,0,0,L,1151911521,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413210621,199231.00
10/13/2014 10:30,2,0.734,ACTIVE,211.93,338.74,59.990,1413210604,"274151322000052","019011112586793",29.12,18.30,0,318.00,346.26,21.7,19.0,0.146,281376.6,281376.6,460,0,0,0,L,1151911521,1,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413210622,199232.00
10/13/2014 10:30,2,0.713,ACTIVE,212.16,339.95,59.996,1413210604,"274151322000085","019011112586793",29.20,17.00,0,319.51,346.26,21.1,18.5,0.133,280673.0,280673.0,460,0,0,0,L,1151911521,1,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413210623,199233.00
10/13/2014 10:30,2,0.711,ACTIVE,212.16,339.34,59.996,1413210604,"274151322000087","019011112586793",28.43,21.80,0,319.21,345.96,20.5,17.9,0.137,266561.4,266561.4,460,0,0,0,L,1151911521,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413210624,199234.00
10/13/2014 10:30,2,0.699,ACTIVE,211.70,339.95,60.001,1413210604,"274151322000088","019011112586793",28.31,17.50,0,318.30,345.96,20.1,17.4,0.128,272664.5,272664.5,461,0,0,0,L,1151911521,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413210625,199235.00
10/13/2014 10:30,2,0.750,ACTIVE,211.93,339.95,59.990,1413210604,"274151322000095","019011112586793",29.24,17.50,0,318.61,346.56,22.2,19.5,0.150,291013.4,291013.4,460,0,0,0,L,1151911521,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413210626,199236.00
10/13/2014 10:30,2,0.492,ACTIVE,212.83,415.99,59.996,1413210604,"274151322000068","019011112586793",39.04,21.00,0,331.23,434.02,19.6,17.0,0.124,211369.6,211369.6,469,0,0,0,L,1151911521,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413210627,199237.00
10/13/2014 10:30,2,0.717,ACTIVE,211.93,337.24,60.001,1413210604,"274151322000054","019011112586793",28.86,18.70,0,318.61,345.96,21.0,18.3,0.133,278009.0,278009.0,460,0,0,0,L,1151911521,1,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413210628,199238.00
10/13/2014 10:45,1,0.523,ACTIVE,214.0,394.13,60.00,1413211505,"040051121000097","019011112586793",25.96,15,0.150,317.85,440.65,13.5,12.8,0.002,96440.9,96443.6,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413211508,199239.00
10/13/2014 10:45,1,0.597,ACTIVE,213.0,393.82,60.00,1413211505,"040051121000095","019011112586793",22.78,15,0.087,313.83,437.45,13.5,13.7,0.000,86029.800000012,86032.199999988,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413211509,199240.00
10/13/2014 10:45,1,0.343,ACTIVE,214.0,388.18,60.00,1413211505,"033051125000132","019011112586793",34.65,14,0.141,317.59,441.09,11.8,14.8,0.002,83926.800000012,83929.100000024,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413211510,199241.00
10/13/2014 10:45,1,0.328,ACTIVE,213.8,350.21,60.00,1413211505,"033051125000135","019011112586793",34.66,15,0.147,317.02,441.29,11.3,14.8,0.044,81334.699999964,81337.099999964,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413211511,199242.00
10/13/2014 10:45,1,0.548,ACTIVE,213.7,416.49,60.00,1413211505,"040051121000116","019011112586793",25.75,13,0.000,314.21,439.38,14.0,7.6,0.000,94929.900000011,94932.600000011,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413211513,199243.00
10/13/2014 10:45,1,0.544,ACTIVE_NO_POWER,214.1,424.96,60.03,1413211505,"040051121000068","019011112586793",22.83,14,0.000,316.03,439.66,12.3,0.0,0.000,87320.5,87322.7,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413211514,199244.00
10/13/2014 10:45,1,0.380,ACTIVE,214.2,383.99,60.03,1413211505,"033051125000118","019011112586793",39.05,15,0.141,317.88,442.25,14.7,13.8,0.011,108173.80000006,108177.10000006,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413211515,199245.00
10/13/2014 10:45,1,0.401,ACTIVE,213.8,383.43,60.00,1413211505,"033051125000150","019011112586793",38.66,15,0.146,319.53,441.20,15.4,11.7,0.010,107243.90000003,107247.19999998,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413211516,199246.00
10/13/2014 10:45,1,0.517,ACTIVE,213.8,352.25,60.00,1413211505,"040051121000185","019011112586793",24.06,15,0.137,317.73,438.80,12.3,12.0,0.033,96928.899999988,96931.2,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413211518,199247.00
10/13/2014 10:45,1,0.501,ACTIVE,213.4,369.54,60.00,1413211505,"040051121000195","019011112586793",24.08,15,0.139,318.18,440.71,12.0,10.3,0.009,95197.700000001,95200.200000001,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413211519,199248.00
10/13/2014 10:45,2,0.557,ACTIVE,212.83,336.94,59.996,1413211505,"274151322000083","019011112586793",28.77,17.80,0,326.72,347.76,16.2,13.7,0.110,279986.2,279986.2,461,0,0,0,L,1151911521,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413211520,199249.00
10/13/2014 10:45,2,0.594,ACTIVE,213.51,336.04,59.996,1413211505,"274151322000076","019011112586793",29.32,17.80,0,327.02,348.36,17.6,15.1,0.115,293592.1,293592.1,461,0,0,0,L,1151911521,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413211521,199250.00
10/13/2014 10:45,2,0.367,ACTIVE,212.83,407.57,59.996,1413211505,"274151322000094","019011112586793",38.47,19.80,0,331.83,431.92,14.3,11.9,0.093,212949.8,212949.8,475,0,0,0,L,1151911521,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413211522,199251.00
10/13/2014 10:45,2,0.582,ACTIVE,212.61,335.44,59.996,1413211505,"274151322000052","019011112586793",28.73,18.30,0,326.42,347.46,16.9,14.4,0.106,281380.5,281380.5,461,0,0,0,L,1151911521,1,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413211523,199252.00
10/13/2014 10:45,2,0.555,ACTIVE,213.06,335.44,60.012,1413211505,"274151322000085","019011112586793",29.06,16.70,0,326.42,347.46,16.3,13.8,0.106,280676.7,280676.7,461,0,0,0,L,1151911521,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413211524,199253.00
10/13/2014 10:45,2,0.570,ACTIVE,212.83,336.64,59.990,1413211505,"274151322000087","019011112586793",27.65,22.00,0,326.72,347.46,16.0,13.5,0.097,266565.1,266565.1,461,0,0,0,L,1151911521,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413211525,199254.00
10/13/2014 10:45,2,0.551,ACTIVE,212.61,336.94,59.990,1413211505,"274151322000088","019011112586793",27.67,17.50,0,329.73,347.16,15.5,13.0,0.093,272668.0,272668.0,462,0,0,0,L,1151911521,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413211526,199255.00
10/13/2014 10:45,2,0.588,ACTIVE,212.83,336.04,59.990,1413211505,"274151322000095","019011112586793",28.77,17.50,0,326.72,348.36,17.2,14.6,0.106,291017.4,291017.4,461,0,0,0,L,1151911521,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413211527,199256.00
10/13/2014 10:45,2,0.381,ACTIVE,213.51,414.19,59.996,1413211505,"274151322000068","019011112586793",38.96,20.70,0,332.73,431.92,15.2,12.7,0.093,211373.1,211373.1,470,0,0,0,L,1151911521,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413211528,199257.00
10/13/2014 10:45,2,0.555,ACTIVE,212.61,335.14,60.001,1413211505,"274151322000054","019011112586793",28.96,18.30,0,325.82,347.46,16.3,13.8,0.097,278012.7,278012.7,461,0,0,0,L,1151911521,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413211529,199258.00
10/13/2014 11:00,1,0.885,ACTIVE,213.0,403.56,60.03,1413212404,"040051121000097","019011112586793",26.71,15,0.144,318.67,441.31,23.5,14.0,0.013,96443.6,96447.8,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413212406,199259.00
10/13/2014 11:00,1,0.937,ACTIVE,212.9,413.98,60.00,1413212404,"040051121000095","019011112586793",23.71,15,0.156,313.49,438.37,22.1,16.1,0.005,86032.199999988,86035.800000012,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413212407,199260.00
10/13/2014 11:00,1,0.573,ACTIVE,213.9,434.59,60.03,1413212404,"033051125000132","019011112586793",35.80,15,0.159,318.86,441.51,20.4,13.7,0.012,83929.100000024,83932.8,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413212409,199261.00
10/13/2014 11:00,1,0.568,ACTIVE,213.8,386.20,60.03,1413212404,"033051125000135","019011112586793",35.04,15,0.159,317.41,442.41,19.8,23.8,0.176,81337.099999964,81340.699999964,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413212410,199262.00
10/13/2014 11:00,1,0.904,ACTIVE,213.0,323.07,60.03,1413212404,"040051121000116","019011112586793",26.44,14,0.164,313.10,440.23,23.8,22.2,0.235,94932.600000011,94936.700000011,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413212411,199263.00
10/13/2014 11:00,1,0.890,ACTIVE,213.3,369.09,60.03,1413212404,"040051121000068","019011112586793",23.89,15,0.157,317.95,440.84,21.1,13.3,0.062,87322.7,87326.4,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413212413,199264.00
10/13/2014 11:00,1,0.649,ACTIVE,213.3,405.09,60.03,1413212404,"033051125000118","019011112586793",40.19,15,0.203,318.66,442.49,25.9,19.4,0.027,108177.10000006,108182.10000006,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413212414,199265.00
10/13/2014 11:00,1,0.669,ACTIVE,213.2,367.21,60.03,1413212404,"033051125000150","019011112586793",39.81,15,0.186,320.28,441.96,26.5,16.9,0.242,107247.19999998,107252.3,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413212415,199266.00
10/13/2014 11:00,1,0.845,ACTIVE,213.4,372.73,60.03,1413212404,"040051121000185","019011112586793",25.61,15,0.167,315.95,440.02,21.5,14.1,0.050,96931.2,96934.800000024,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413212417,199267.00
10/13/2014 11:00,1,0.854,ACTIVE,213.2,363.62,60.03,1413212404,"040051121000195","019011112586793",25.41,15,0.188,318.84,442.03,21.6,13.9,0.089,95200.200000001,95204.100000001,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413212418,199268.00
10/13/2014 11:00,2,0.949,ACTIVE,212.61,336.94,60.017,1413212404,"274151322000083","019011112586793",29.00,17.80,0,328.52,351.07,27.8,24.9,0.194,279991.8,279991.8,462,0,0,0,L,1151911521,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413212419,199269.00
10/13/2014 11:00,2,0.990,ACTIVE,213.06,339.95,60.028,1413212404,"274151322000076","019011112586793",30.06,18.00,0,329.73,352.27,30.1,27.2,0.203,293598.2,293598.2,462,0,0,0,L,1151911521,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413212420,199270.00
10/13/2014 11:00,2,0.625,ACTIVE,212.38,420.50,60.022,1413212404,"274151322000094","019011112586793",39.40,19.80,0,333.33,441.54,25.0,22.2,0.164,212954.7,212954.7,476,0,0,0,L,1151911521,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413212421,199271.00
10/13/2014 11:00,2,0.965,ACTIVE,212.16,342.95,60.022,1413212404,"274151322000052","019011112586793",29.22,18.30,0,326.72,351.97,28.5,25.6,0.190,281386.2,281386.2,462,0,0,0,L,1151911521,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413212422,199272.00
10/13/2014 11:00,2,0.947,ACTIVE,212.83,341.75,60.017,1413212404,"274151322000085","019011112586793",29.16,17.00,0,329.13,351.07,28.0,25.1,0.168,280682.5,280682.5,462,0,0,0,L,1151911521,1,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413212423,199273.00
10/13/2014 11:00,2,0.930,ACTIVE,212.61,342.35,60.028,1413212404,"274151322000087","019011112586793",28.88,22.50,0,327.62,351.07,27.2,24.3,0.186,266570.5,266570.5,462,0,0,0,L,1151911521,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413212424,199274.00
10/13/2014 11:00,2,0.912,ACTIVE,212.16,337.24,60.017,1413212404,"274151322000088","019011112586793",29.00,17.50,0,328.82,350.77,26.8,24.0,0.172,272673.4,272673.4,463,0,0,0,L,1151911521,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413212425,199275.00
10/13/2014 11:00,2,0.996,ACTIVE,212.38,341.75,60.028,1413212404,"274151322000095","019011112586793",29.32,17.80,0,327.92,351.97,29.6,26.6,0.199,291023.4,291023.4,462,0,0,0,L,1151911521,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413212426,199276.00
10/13/2014 11:00,2,0.645,ACTIVE,213.29,419.90,60.022,1413212404,"274151322000068","019011112586793",39.16,21.00,0,333.93,448.15,25.8,23.0,0.164,211378.1,211378.1,471,0,0,0,L,1151911521,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413212427,199277.00
10/13/2014 11:00,2,0.939,ACTIVE,212.61,336.94,59.996,1413212404,"274151322000054","019011112586793",29.26,18.70,0,328.22,351.67,27.9,25.0,0.177,278018.3,278018.3,462,0,0,0,L,1151911521,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413212427,199278.00
10/13/2014 11:15,1,1.228,ACTIVE,214.1,347.26,60.00,1413213304,"040051121000097","019011112586793",26.95,16,0.207,317.47,443.18,32.9,32.8,0.223,96447.8,96453.4,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413213306,199279.00
10/13/2014 11:15,1,1.278,ACTIVE,214.6,402.80,60.00,1413213304,"040051121000095","019011112586793",23.83,15,0.229,314.32,438.53,30.3,26.7,0.038,86035.800000012,86040.699999988,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413213308,199280.00
10/13/2014 11:15,1,0.797,ACTIVE,214.1,369.90,60.03,1413213304,"033051125000132","019011112586793",36.03,15,0.247,319.46,441.91,28.5,34.2,0.131,83932.8,83937.7,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413213309,199281.00
10/13/2014 11:15,1,0.782,ACTIVE,214.8,355.35,60.00,1413213304,"033051125000135","019011112586793",35.80,16,0.229,316.76,442.55,27.8,32.9,0.184,81340.699999964,81345.599999964,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413213310,199282.00
10/13/2014 11:15,1,1.252,ACTIVE,214.0,346.67,60.00,1413213304,"040051121000116","019011112586793",26.58,14,0.189,314.90,442.41,33.1,31.8,0.167,94936.700000011,94942.200000011,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413213312,199283.00
10/13/2014 11:15,1,1.232,ACTIVE,214.6,365.33,60.03,1413213304,"040051121000068","019011112586793",24.19,15,0.223,316.47,441.25,29.6,24.0,0.272,87326.4,87331.3,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413213313,199284.00
10/13/2014 11:15,1,0.896,ACTIVE,214.4,370.72,60.03,1413213304,"033051125000118","019011112586793",40.70,15,0.215,316.28,444.13,36.3,34.7,0.210,108182.10000006,108188.80000006,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413213314,199285.00
10/13/2014 11:15,1,0.913,ACTIVE,215.0,343.13,60.03,1413213304,"033051125000150","019011112586793",40.59,15,0.225,319.26,443.82,36.8,29.0,0.261,107252.3,107258.90000002,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413213315,199286.00
10/13/2014 11:15,1,1.205,ACTIVE,214.6,432.26,60.00,1413213304,"040051121000185","019011112586793",26.09,15,0.203,318.17,442.23,31.2,31.7,0.013,96934.800000024,96939.899999988,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413213317,199287.00
10/13/2014 11:15,1,1.192,ACTIVE,214.5,416.78,60.03,1413213304,"040051121000195","019011112586793",26.15,15,0.237,319.60,443.39,31.0,29.2,0.024,95204.100000001,95209.300000001,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413213318,199288.00
10/13/2014 11:15,2,1.297,ACTIVE,214.19,338.44,60.022,1413213304,"274151322000083","019011112586793",29.52,18.00,0,329.43,355.88,38.8,35.5,0.265,279999.0,279999.0,463,0,0,0,L,1151911521,1,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413213319,199289.00
10/13/2014 11:15,2,1.369,ACTIVE,214.41,347.16,60.001,1413213304,"274151322000076","019011112586793",30.24,18.30,0,330.33,357.38,41.9,38.5,0.287,293606.0,293606.0,463,0,0,0,L,1151911521,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413213320,199290.00
10/13/2014 11:15,2,0.869,ACTIVE,213.96,420.80,60.012,1413213304,"274151322000094","019011112586793",39.36,20.30,0,327.02,447.25,34.7,31.5,0.239,212961.0,212961.0,477,0,0,0,L,1151911521,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413213321,199291.00
10/13/2014 11:15,2,1.307,ACTIVE,213.51,347.46,60.012,1413213304,"274151322000052","019011112586793",29.78,19.00,0,328.82,355.88,39.4,36.1,0.256,281393.5,281393.5,463,0,0,0,L,1151911521,1,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413213322,199292.00
10/13/2014 11:15,2,1.293,ACTIVE,213.96,348.96,60.017,1413213304,"274151322000085","019011112586793",29.70,17.30,0,329.73,355.58,39.0,35.7,0.256,280689.5,280689.5,463,0,0,0,L,1151911521,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413213323,199293.00
10/13/2014 11:15,2,1.279,ACTIVE,213.96,346.26,60.012,1413213304,"274151322000087","019011112586793",29.14,23.30,0,329.73,355.28,37.7,34.5,0.252,266577.5,266577.5,463,0,0,0,L,1151911521,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413213324,199294.00
10/13/2014 11:15,2,1.262,ACTIVE,213.51,348.06,60.017,1413213304,"274151322000088","019011112586793",29.42,17.80,0,329.73,355.28,37.6,34.4,0.239,272680.3,272680.3,464,0,0,0,L,1151911521,1,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413213325,199295.00
10/13/2014 11:15,2,1.363,ACTIVE,213.74,345.96,60.017,1413213304,"274151322000095","019011112586793",29.88,18.00,0,329.73,356.48,41.2,37.9,0.265,291031.0,291031.0,463,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413213326,199296.00
10/13/2014 11:15,2,0.889,ACTIVE,214.41,422.00,60.033,1413213304,"274151322000068","019011112586793",39.50,21.50,0,327.62,451.16,35.4,32.2,0.221,211384.7,211384.7,472,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413213327,199297.00
10/13/2014 11:15,2,1.305,ACTIVE,213.51,343.85,60.012,1413213304,"274151322000054","019011112586793",29.38,19.00,0,329.13,355.58,38.8,35.5,0.256,278025.5,278025.5,463,0,0,0,L,1151911521,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413213328,199298.00
10/13/2014 11:30,1,0.954,ACTIVE,213.7,373.15,60.03,1413214204,"040051121000097","019011112586793",26.72,16,0.168,317.21,443.44,25.3,24.4,0.067,96453.4,96459.1,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413214206,199299.00
10/13/2014 11:30,1,1.015,ACTIVE,213.5,354.71,60.03,1413214204,"040051121000095","019011112586793",23.51,15,0.169,315.43,438.52,23.7,23.6,0.122,86040.699999988,86045.5,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413214207,199300.00
10/13/2014 11:30,1,0.621,ACTIVE,213.7,364.05,60.00,1413214204,"033051125000132","019011112586793",35.62,15,0.196,318.66,441.73,22.0,22.5,0.066,83937.7,83942.6,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413214208,199301.00
