ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/13/2014 11:30,1,0.600,ACTIVE,213.4,404.11,60.03,1413214204,"033051125000135","019011112586793",35.77,16,0.139,318.98,442.49,21.3,11.0,0.010,81345.599999964,81350.399999964,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413214210,199302.00
10/13/2014 11:30,1,0.975,ACTIVE,213.3,384.76,60.03,1413214204,"040051121000116","019011112586793",26.42,14,0.180,313.41,442.21,25.6,31.1,0.038,94942.200000011,94947.800000011,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413214211,199303.00
10/13/2014 11:30,1,0.957,ACTIVE,213.6,376.89,60.03,1413214204,"040051121000068","019011112586793",23.94,15,0.178,318.99,442.23,22.8,25.1,0.036,87331.3,87336.1,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413214212,199304.00
10/13/2014 11:30,1,0.701,ACTIVE,212.9,431.11,60.03,1413214204,"033051125000118","019011112586793",39.96,15,0.180,318.14,444.01,27.8,15.7,0.016,108188.80000006,108195.20000006,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413214214,199305.00
10/13/2014 11:30,1,0.711,ACTIVE,213.2,397.78,60.03,1413214204,"033051125000150","019011112586793",40.16,15,0.213,321.20,443.55,28.4,34.0,0.052,107258.90000002,107265.40000002,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413214215,199306.00
10/13/2014 11:30,1,0.925,ACTIVE,213.5,347.64,60.03,1413214204,"040051121000185","019011112586793",25.74,15,0.203,316.91,442.16,23.7,23.9,0.124,96939.899999988,96944.899999988,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413214216,199307.00
10/13/2014 11:30,1,0.923,ACTIVE,213.4,333.22,60.00,1413214204,"040051121000195","019011112586793",25.34,15,0.166,317.64,443.71,23.2,27.0,0.236,95209.300000001,95214.700000001,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413214217,199308.00
10/13/2014 11:30,2,1.016,ACTIVE,213.06,340.25,60.006,1413214204,"274151322000083","019011112586793",29.16,18.00,0,329.43,355.88,30.0,27.0,0.208,280006.1,280006.1,464,0,0,0,L,1151911521,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413214218,199309.00
10/13/2014 11:30,2,1.066,ACTIVE,213.74,340.55,60.006,1413214204,"274151322000076","019011112586793",30.02,18.70,0,329.73,358.88,32.5,29.4,0.230,293613.7,293613.7,464,0,0,0,L,1151911521,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413214219,199310.00
10/13/2014 11:30,2,0.691,ACTIVE,213.06,406.37,60.033,1413214204,"274151322000094","019011112586793",38.21,20.70,0,328.82,444.24,26.7,23.8,0.177,212967.4,212967.4,478,0,0,0,L,1151911521,1,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413214220,199311.00
10/13/2014 11:30,2,1.041,ACTIVE,212.83,338.74,60.012,1413214204,"274151322000052","019011112586793",29.06,19.00,0,328.82,356.18,30.7,27.7,0.199,281400.8,281400.8,464,0,0,0,L,1151911521,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413214221,199312.00
10/13/2014 11:30,2,1.012,ACTIVE,212.83,338.14,60.006,1413214204,"274151322000085","019011112586793",29.40,17.50,0,330.03,356.48,30.1,27.2,0.199,280696.7,280696.7,464,0,0,0,L,1151911521,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413214223,199313.00
10/13/2014 11:30,2,1.006,ACTIVE,212.83,337.84,60.012,1413214204,"274151322000087","019011112586793",28.71,23.80,0,329.43,355.88,29.2,26.3,0.190,266584.4,266584.4,464,0,0,0,L,1151911521,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413214223,199314.00
10/13/2014 11:30,2,0.984,ACTIVE,212.61,339.34,60.017,1413214204,"274151322000088","019011112586793",29.06,18.30,0,329.13,356.18,28.9,26.0,0.186,272687.1,272687.1,465,0,0,0,L,1151911521,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413214224,199315.00
10/13/2014 11:30,2,1.059,ACTIVE,213.06,342.05,60.038,1413214204,"274151322000095","019011112586793",29.72,18.00,0,329.73,356.78,31.9,28.9,0.212,291038.6,291038.6,464,0,0,0,L,1151911521,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413214225,199316.00
10/13/2014 11:30,2,0.693,ACTIVE,213.74,419.90,60.006,1413214204,"274151322000068","019011112586793",39.50,21.80,0,329.13,449.95,27.4,24.6,0.177,211391.1,211391.1,473,0,0,0,L,1151911521,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413214226,199317.00
10/13/2014 11:30,2,1.012,ACTIVE,213.06,337.84,60.006,1413214204,"274151322000054","019011112586793",29.34,19.30,0,329.13,356.18,30.1,27.1,0.194,278032.6,278032.6,464,0,0,0,L,1151911521,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413214227,199318.00
10/13/2014 11:45,1,0.986,ACTIVE,214.0,421.43,60.03,1413215104,"040051121000097","019011112586793",26.49,17,0.163,318.50,438.51,25.9,24.2,0.025,96459.1,96464.4,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413215106,199319.00
10/13/2014 11:45,1,1.028,ACTIVE,213.9,393.75,60.03,1413215104,"040051121000095","019011112586793",23.78,16,0.136,315.33,438.55,24.3,10.7,0.016,86045.5,86050,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413215108,199320.00
10/13/2014 11:45,1,0.644,ACTIVE,214.1,326.41,60.00,1413215104,"033051125000132","019011112586793",35.31,15,0.169,318.22,441.87,22.6,12.3,0.246,83942.6,83947.2,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413215109,199321.00
10/13/2014 11:45,1,0.624,ACTIVE,213.9,336.53,60.00,1413215104,"033051125000135","019011112586793",35.51,17,0.195,317.38,442.49,22.0,26.1,0.192,81350.399999964,81354.999999964,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413215110,199322.00
10/13/2014 11:45,1,1.002,ACTIVE,213.6,380.71,60.03,1413215104,"040051121000116","019011112586793",26.51,15,0.182,312.69,435.47,26.4,17.0,0.196,94947.800000011,94953.100000011,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413215111,199323.00
10/13/2014 11:45,1,1.001,ACTIVE,214.2,357.11,60.00,1413215104,"040051121000068","019011112586793",23.66,15,0.183,317.38,441.00,23.5,26.6,0.096,87336.1,87340.8,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413215113,199324.00
10/13/2014 11:45,1,0.731,ACTIVE,213.3,398.65,60.00,1413215104,"033051125000118","019011112586793",39.81,16,0.191,320.83,443.90,28.9,17.4,0.150,108195.20000006,108201.40000006,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413215114,199325.00
10/13/2014 11:45,1,0.741,ACTIVE,213.4,359.11,60.00,1413215104,"033051125000150","019011112586793",39.94,16,0.219,321.25,443.54,29.4,36.1,0.197,107265.40000002,107271.69999997,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413215115,199326.00
10/13/2014 11:45,1,0.983,ACTIVE,214.0,408.81,60.00,1413215104,"040051121000185","019011112586793",25.20,16,0.149,317.11,437.47,24.6,21.5,0.013,96944.899999988,96949.800000024,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413215116,199327.00
10/13/2014 11:45,1,0.963,ACTIVE,214.2,367.75,60.00,1413215104,"040051121000195","019011112586793",25.36,16,0.183,316.56,437.49,24.3,12.7,0.214,95214.700000001,95219.700000001,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413215118,199328.00
10/13/2014 11:45,2,1.029,ACTIVE,213.29,341.75,60.017,1413215104,"274151322000083","019011112586793",29.40,18.70,0,328.22,352.57,30.6,27.6,0.203,280012.9,280012.9,465,0,0,0,L,1151911521,1,121.78,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413215119,199329.00
10/13/2014 11:45,2,1.082,ACTIVE,213.74,344.45,60.043,1413215104,"274151322000076","019011112586793",30.26,18.70,0,329.13,354.07,33.2,30.1,0.234,293621.1,293621.1,465,0,0,0,L,1151911521,1,122.01,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413215120,199330.00
10/13/2014 11:45,2,0.676,ACTIVE,213.06,426.51,60.022,1413215104,"274151322000094","019011112586793",40.22,20.30,0,329.43,442.74,27.3,24.4,0.172,212973.4,212973.4,479,0,0,0,L,1151911521,1,121.55,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413215121,199331.00
10/13/2014 11:45,2,1.062,ACTIVE,212.83,338.44,60.022,1413215104,"274151322000052","019011112586793",29.20,19.30,0,327.32,352.57,31.4,28.4,0.186,281407.8,281407.8,465,0,0,0,L,1151911521,1,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413215121,199332.00
10/13/2014 11:45,2,1.049,ACTIVE,213.06,341.45,60.017,1413215104,"274151322000085","019011112586793",29.18,17.50,0,330.03,352.57,31.0,28.0,0.199,280703.5,280703.5,465,0,0,0,L,1151911521,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413215122,199333.00
10/13/2014 11:45,2,1.033,ACTIVE,213.06,341.75,60.022,1413215104,"274151322000087","019011112586793",28.61,24.30,0,328.22,352.87,30.0,27.0,0.186,266591.0,266591.0,465,0,0,0,L,1151911521,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413215123,199334.00
10/13/2014 11:45,2,1.008,ACTIVE,212.61,341.75,59.996,1413215104,"274151322000088","019011112586793",29.10,18.00,0,328.52,351.97,29.7,26.7,0.177,272693.7,272693.7,466,0,0,0,L,1151911521,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413215124,199335.00
10/13/2014 11:45,2,1.088,ACTIVE,212.83,342.05,60.017,1413215104,"274151322000095","019011112586793",29.62,18.30,0,328.22,353.47,32.6,29.6,0.212,291045.9,291045.9,465,0,0,0,L,1151911521,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413215125,199336.00
10/13/2014 11:45,2,0.715,ACTIVE,213.74,420.50,60.022,1413215104,"274151322000068","019011112586793",39.12,21.80,0,329.73,447.55,28.4,25.5,0.181,211397.3,211397.3,474,0,0,0,L,1151911521,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413215126,199337.00
10/13/2014 11:45,2,1.029,ACTIVE,212.83,339.34,60.022,1413215104,"274151322000054","019011112586793",29.46,19.50,0,327.62,352.57,30.8,27.8,0.199,278039.4,278039.4,465,0,0,0,L,1151911521,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413215127,199338.00
10/13/2014 12:00,1,1.308,ACTIVE,215.0,373.81,60.00,1413216004,"040051121000097","019011112586793",26.97,17,0.212,307.12,443.64,35.1,27.8,0.107,96464.4,96471.6,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216007,199339.00
10/13/2014 12:00,1,1.346,ACTIVE,214.8,402.97,60.00,1413216004,"040051121000095","019011112586793",24.03,16,0.224,307.00,440.30,32.1,29.5,0.030,86050,86056.199999988,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216008,199340.00
10/13/2014 12:00,1,0.852,ACTIVE,215.6,414.70,60.03,1413216004,"033051125000132","019011112586793",35.80,15,0.201,311.82,443.87,30.3,30.5,0.025,83947.2,83953.3,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216009,199341.00
10/13/2014 12:00,1,0.836,ACTIVE,215.4,442.30,60.00,1413216004,"033051125000135","019011112586793",35.58,17,0.189,309.31,444.64,29.6,14.7,0.036,81354.999999964,81361.099999964,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216010,199342.00
10/13/2014 12:00,1,1.325,ACTIVE,215.3,363.18,60.03,1413216004,"040051121000116","019011112586793",26.65,15,0.211,306.12,442.68,35.1,35.0,0.130,94953.100000011,94960.100000011,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216012,199343.00
10/13/2014 12:00,1,1.305,ACTIVE,215.2,360.73,60.03,1413216004,"040051121000068","019011112586793",24.26,15,0.198,309.74,442.96,31.5,20.9,0.282,87340.8,87347.1,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216013,199344.00
10/13/2014 12:00,1,0.971,ACTIVE,214.7,364.05,60.00,1413216004,"033051125000118","019011112586793",39.85,16,0.238,306.90,444.07,38.5,31.4,0.185,108201.40000006,108209.50000006,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216014,199345.00
10/13/2014 12:00,1,0.971,ACTIVE,215.8,388.79,60.03,1413216004,"033051125000150","019011112586793",40.40,16,0.226,307.38,443.98,39.0,37.1,0.113,107271.69999997,107279.90000002,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216016,199346.00
10/13/2014 12:00,1,1.280,ACTIVE,215.9,331.89,60.03,1413216004,"040051121000185","019011112586793",25.97,16,0.205,312.63,442.63,33.1,25.7,0.247,96949.800000024,96956.500000012,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216017,199347.00
10/13/2014 12:00,1,1.272,ACTIVE,215.7,361.94,60.00,1413216004,"040051121000195","019011112586793",25.99,16,0.190,310.85,443.84,32.9,25.8,0.212,95219.700000001,95226.400000001,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216018,199348.00
10/13/2014 12:00,2,1.387,ACTIVE,214.41,342.35,60.001,1413216004,"274151322000083","019011112586793",29.26,19.00,0,319.81,361.89,41.1,37.7,0.287,280021.6,280021.6,466,0,0,0,L,1151911521,1,122.46,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216019,199349.00
10/13/2014 12:00,2,1.459,ACTIVE,215.09,351.97,59.996,1413216004,"274151322000076","019011112586793",30.18,19.30,0,321.61,364.59,44.6,41.1,0.301,293630.6,293630.6,466,0,0,0,L,1151911521,1,122.91,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216020,199350.00
10/13/2014 12:00,2,0.930,ACTIVE,214.64,422.30,59.985,1413216004,"274151322000094","019011112586793",39.12,20.70,0,330.33,449.35,37.1,33.9,0.247,212981.2,212981.2,480,0,0,0,L,1151911521,1,122.46,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216021,199351.00
10/13/2014 12:00,2,1.402,ACTIVE,214.19,342.65,59.996,1413216004,"274151322000052","019011112586793",29.44,19.80,0,318.61,361.89,41.8,38.4,0.287,281416.7,281416.7,466,0,0,0,L,1151911521,1,122.23,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216022,199352.00
10/13/2014 12:00,2,1.387,ACTIVE,214.41,349.56,59.990,1413216004,"274151322000085","019011112586793",29.56,17.80,0,320.41,362.49,41.5,38.1,0.287,280712.4,280712.4,466,0,0,0,L,1151911521,1,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216023,199353.00
10/13/2014 12:00,2,1.379,ACTIVE,214.87,345.06,59.990,1413216004,"274151322000087","019011112586793",28.69,25.00,0,319.51,361.89,40.0,36.7,0.278,266599.5,266599.5,466,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216024,199354.00
10/13/2014 12:00,2,1.355,ACTIVE,214.19,348.66,59.990,1413216004,"274151322000088","019011112586793",29.22,18.70,0,319.21,361.89,40.1,36.8,0.274,272702.2,272702.2,467,0,0,0,L,1151911521,1,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216025,199355.00
10/13/2014 12:00,2,1.445,ACTIVE,214.64,350.77,59.996,1413216004,"274151322000095","019011112586793",29.90,19.00,0,320.71,363.39,43.8,40.4,0.296,291055.2,291055.2,466,0,0,0,L,1151911521,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216026,199356.00
10/13/2014 12:00,2,0.963,ACTIVE,215.09,410.58,59.996,1413216004,"274151322000068","019011112586793",38.57,22.00,0,329.43,459.87,37.5,34.3,0.243,211405.3,211405.3,475,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216027,199357.00
10/13/2014 12:00,2,1.387,ACTIVE,214.19,350.17,60.012,1413216004,"274151322000054","019011112586793",29.32,20.00,0,319.51,362.19,41.2,37.8,0.278,278048.2,278048.2,466,0,0,0,L,1151911521,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216028,199358.00
10/13/2014 12:15,1,1.668,ACTIVE,214.1,366.51,60.03,1413216904,"040051121000097","019011112586793",26.93,17,0.277,318.12,436.89,44.7,45.5,0.248,96471.6,96480.7,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216907,199359.00
10/13/2014 12:15,1,1.700,ACTIVE,214.1,397.15,60.03,1413216904,"040051121000095","019011112586793",24.05,17,0.230,315.67,440.50,40.7,30.8,0.079,86056.199999988,86064.100000024,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216908,199360.00
10/13/2014 12:15,1,1.073,ACTIVE,214.6,408.92,60.03,1413216904,"033051125000132","019011112586793",36.05,16,0.231,319.38,443.89,38.5,29.9,0.094,83953.3,83961.1,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216909,199361.00
10/13/2014 12:15,1,1.057,ACTIVE,214.5,355.01,60.03,1413216904,"033051125000135","019011112586793",35.84,17,0.241,318.41,444.67,37.7,36.9,0.213,81361.099999964,81368.699999964,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216910,199362.00
10/13/2014 12:15,1,1.662,ACTIVE,214.3,378.91,60.07,1413216904,"040051121000116","019011112586793",26.95,15,0.280,314.56,441.48,44.5,41.0,0.182,94960.100000011,94969.100000011,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216912,199363.00
10/13/2014 12:15,1,1.666,ACTIVE,214.4,374.94,60.03,1413216904,"040051121000068","019011112586793",24.25,16,0.235,318.99,442.91,40.2,31.0,0.259,87347.1,87355.2,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216913,199364.00
10/13/2014 12:15,1,1.227,ACTIVE,214.4,337.33,60.03,1413216904,"033051125000118","019011112586793",40.09,17,0.314,320.26,447.20,48.9,52.4,0.387,108209.50000006,108219.90000006,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216914,199365.00
10/13/2014 12:15,1,1.227,ACTIVE,214.4,362.32,60.03,1413216904,"033051125000150","019011112586793",40.35,17,0.330,309.81,446.03,49.3,52.3,0.374,107279.90000002,107290.19999997,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216916,199366.00
10/13/2014 12:15,1,1.624,ACTIVE,214.6,378.66,60.03,1413216904,"040051121000185","019011112586793",26.18,17,0.255,318.95,442.90,42.3,32.5,0.203,96956.500000012,96965.000000012,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216917,199367.00
10/13/2014 12:15,1,1.591,ACTIVE,214.0,418.18,60.03,1413216904,"040051121000195","019011112586793",26.60,17,0.247,318.80,441.39,42.1,40.8,0.089,95226.400000001,95235.100000001,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216918,199368.00
10/13/2014 12:15,2,1.744,ACTIVE,213.74,348.96,59.996,1413216904,"274151322000083","019011112586793",29.60,19.80,0,327.62,364.59,52.3,48.6,0.376,280032.6,280032.6,467,0,0,0,L,1151911521,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216919,199369.00
10/13/2014 12:15,2,1.842,ACTIVE,214.19,342.65,60.006,1413216904,"274151322000076","019011112586793",30.30,19.80,0,328.82,367.00,56.6,52.7,0.384,293642.5,293642.5,467,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216920,199370.00
10/13/2014 12:15,2,1.139,ACTIVE,213.51,438.83,60.001,1413216904,"274151322000094","019011112586793",40.79,21.50,0,330.93,454.46,46.8,43.2,0.314,212991.0,212991.0,481,0,0,0,L,1151911521,1,122.01,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216921,199371.00
10/13/2014 12:15,2,1.768,ACTIVE,213.51,344.45,60.001,1413216904,"274151322000052","019011112586793",29.58,20.30,0,327.92,364.59,53.0,49.2,0.371,281427.9,281427.9,467,0,0,0,L,1151911521,1,121.78,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216922,199372.00
10/13/2014 12:15,2,1.738,ACTIVE,213.96,344.76,60.001,1413216904,"274151322000085","019011112586793",29.86,18.70,0,328.52,364.89,52.5,48.8,0.367,280723.4,280723.4,467,0,0,0,L,1151911521,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216923,199373.00
10/13/2014 12:15,2,1.727,ACTIVE,213.96,351.37,60.001,1413216904,"274151322000087","019011112586793",29.04,26.00,0,328.22,364.29,50.8,47.1,0.354,266610.2,266610.2,467,0,0,0,L,1151911521,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216924,199374.00
10/13/2014 12:15,2,1.717,ACTIVE,213.29,345.06,60.038,1413216904,"274151322000088","019011112586793",29.40,19.30,0,328.52,364.59,51.2,47.5,0.340,272712.9,272712.9,468,0,0,0,L,1151911521,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216925,199375.00
10/13/2014 12:15,2,1.852,ACTIVE,213.74,343.55,60.001,1413216904,"274151322000095","019011112586793",29.74,19.80,0,327.92,365.80,55.8,51.9,0.376,291067.0,291067.0,467,0,0,0,L,1151911521,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216926,199376.00
10/13/2014 12:15,2,1.195,ACTIVE,214.19,424.11,60.028,1413216904,"274151322000068","019011112586793",39.64,22.30,0,332.43,461.08,48.3,44.7,0.323,211415.3,211415.3,476,0,0,0,L,1151911521,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216927,199377.00
10/13/2014 12:15,2,1.734,ACTIVE,213.51,347.76,60.006,1413216904,"274151322000054","019011112586793",29.76,20.70,0,327.92,365.19,52.3,48.6,0.362,278059.2,278059.2,467,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413216928,199378.00
10/13/2014 12:30,1,1.322,ACTIVE,214.8,333.78,60.03,1413217804,"040051121000097","019011112586793",26.87,18,0.218,317.83,441.31,35.3,27.7,0.267,96480.7,96489.4,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413217806,199379.00
10/13/2014 12:30,1,1.360,ACTIVE,214.8,366.71,60.03,1413217804,"040051121000095","019011112586793",24.07,17,0.222,315.33,440.66,32.5,31.1,0.091,86064.100000024,86071.5,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413217807,199380.00
10/13/2014 12:30,1,0.858,ACTIVE,214.8,430.71,60.00,1413217804,"033051125000132","019011112586793",35.83,17,0.185,318.67,443.85,30.6,31.7,0.014,83961.1,83968.6,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413217809,199381.00
10/13/2014 12:30,1,0.851,ACTIVE,214.6,394.00,60.00,1413217804,"033051125000135","019011112586793",35.28,18,0.220,317.37,444.71,29.9,30.5,0.089,81368.699999964,81376.099999964,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413217810,199382.00
10/13/2014 12:30,1,1.345,ACTIVE,214.4,353.76,60.00,1413217804,"040051121000116","019011112586793",26.58,16,0.204,312.95,440.04,35.5,35.5,0.165,94969.100000011,94977.800000011,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413217811,199383.00
10/13/2014 12:30,1,1.333,ACTIVE,215.0,379.74,60.00,1413217804,"040051121000068","019011112586793",24.08,17,0.240,319.17,443.18,31.9,31.3,0.073,87355.2,87362.9,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413217813,199384.00
10/13/2014 12:30,1,0.977,ACTIVE,214.4,381.08,60.00,1413217804,"033051125000118","019011112586793",40.14,17,0.231,319.32,443.05,39.0,41.1,0.128,108219.90000006,108229.80000006,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413217814,199385.00
10/13/2014 12:30,1,0.985,ACTIVE,214.3,399.31,60.00,1413217804,"033051125000150","019011112586793",40.20,17,0.228,321.80,444.07,39.4,30.8,0.087,107290.19999997,107300.19999997,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413217816,199386.00
10/13/2014 12:30,1,1.292,ACTIVE,214.9,349.72,60.00,1413217804,"040051121000185","019011112586793",26.11,17,0.205,318.36,442.91,33.5,33.3,0.167,96965.000000012,96973.2,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413217817,199387.00
10/13/2014 12:30,1,1.291,ACTIVE,214.7,325.95,60.00,1413217804,"040051121000195","019011112586793",25.90,17,0.210,317.60,443.16,33.3,33.8,0.254,95235.100000001,95243.300000001,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413217818,199388.00
10/13/2014 12:30,2,1.410,ACTIVE,214.41,348.36,59.985,1413217804,"274151322000083","019011112586793",29.06,20.30,0,328.22,362.19,41.5,38.1,0.292,280043.2,280043.2,468,0,0,0,L,1151911521,1,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413217819,199389.00
10/13/2014 12:30,2,1.467,ACTIVE,214.64,346.26,59.975,1413217804,"274151322000076","019011112586793",30.12,20.00,0,328.52,365.19,44.8,41.3,0.314,293654.0,293654.0,468,0,0,0,L,1151911521,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413217820,199390.00
10/13/2014 12:30,2,0.941,ACTIVE,214.41,423.81,59.969,1413217804,"274151322000094","019011112586793",39.42,22.00,0,329.43,456.57,37.5,34.3,0.252,213000.6,213000.6,482,0,0,0,L,1151911521,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413217821,199391.00
10/13/2014 12:30,2,1.424,ACTIVE,213.96,341.75,59.975,1413217804,"274151322000052","019011112586793",29.16,21.00,0,327.62,362.79,42.1,38.7,0.283,281438.6,281438.6,468,0,0,0,L,1151911521,1,122.01,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413217822,199392.00
10/13/2014 12:30,2,1.408,ACTIVE,214.41,347.46,59.985,1413217804,"274151322000085","019011112586793",29.36,19.00,0,328.52,362.79,41.8,38.4,0.274,280734.1,280734.1,468,0,0,0,L,1151911521,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413217823,199393.00
10/13/2014 12:30,2,1.391,ACTIVE,214.19,340.25,59.969,1413217804,"274151322000087","019011112586793",28.57,26.80,0,328.52,361.89,40.2,36.9,0.270,266620.5,266620.5,468,0,0,0,L,1151911521,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413217824,199394.00
10/13/2014 12:30,2,1.369,ACTIVE,213.96,340.25,59.975,1413217804,"274151322000088","019011112586793",29.18,19.80,0,328.22,361.89,40.5,37.2,0.265,272723.3,272723.3,469,0,0,0,L,1151911521,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413217825,199395.00
10/13/2014 12:30,2,1.471,ACTIVE,214.19,348.66,59.975,1413217804,"274151322000095","019011112586793",29.68,20.30,0,327.62,364.29,44.1,40.7,0.301,291078.3,291078.3,468,0,0,0,L,1151911521,1,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413217826,199396.00
10/13/2014 12:30,2,0.949,ACTIVE,214.64,423.20,59.969,1413217804,"274151322000068","019011112586793",39.72,22.80,0,331.23,456.57,38.1,34.9,0.252,211424.9,211424.9,477,0,0,0,L,1151911521,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413217827,199397.00
10/13/2014 12:30,2,1.404,ACTIVE,214.41,350.17,59.969,1413217804,"274151322000054","019011112586793",29.24,21.30,0,327.62,363.09,41.5,38.2,0.274,278069.8,278069.8,468,0,0,0,L,1151911521,1,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413217827,199398.00
10/13/2014 12:45,1,0.854,ACTIVE,212.9,328.17,60.00,1413218704,"040051121000097","019011112586793",26.28,18,0.192,318.41,443.15,22.3,22.7,0.292,96489.4,96495.4,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413218706,199399.00
10/13/2014 12:45,1,0.928,ACTIVE,213.2,378.22,60.00,1413218704,"040051121000095","019011112586793",23.01,17,0.155,312.61,439.98,21.2,15.5,0.023,86071.5,86076.699999988,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413218707,199400.00
10/13/2014 12:45,1,0.558,ACTIVE,213.4,383.95,60.00,1413218704,"033051125000132","019011112586793",35.02,17,0.158,318.60,443.47,19.4,12.6,0.024,83968.6,83973.9,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413218709,199401.00
10/13/2014 12:45,1,0.542,ACTIVE,213.5,422.68,60.00,1413218704,"033051125000135","019011112586793",35.11,18,0.151,316.39,444.22,18.9,12.5,0.002,81376.099999964,81381.299999964,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413218710,199402.00
10/13/2014 12:45,1,0.873,ACTIVE,213.3,409.24,60.00,1413218704,"040051121000116","019011112586793",26.31,16,0.139,313.01,442.39,22.8,11.4,0.008,94977.800000011,94983.700000011,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413218711,199403.00
10/13/2014 12:45,1,0.868,ACTIVE,213.3,407.82,60.00,1413218704,"040051121000068","019011112586793",23.56,17,0.152,317.27,443.07,20.3,14.9,0.007,87362.9,87368.2,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413218712,199404.00
10/13/2014 12:45,1,0.640,ACTIVE,213.0,331.83,60.03,1413218704,"033051125000118","019011112586793",39.20,17,0.193,317.28,444.30,24.9,28.9,0.278,108229.80000006,108236.70000006,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413218714,199405.00
10/13/2014 12:45,1,0.674,ACTIVE,213.3,378.56,60.03,1413218704,"033051125000150","019011112586793",33.05,17,0.169,319.99,444.16,22.1,14.6,0.112,107300.19999997,107307.10000001,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413218715,199406.00
10/13/2014 12:45,1,0.856,ACTIVE,213.2,399.99,60.03,1413218704,"040051121000185","019011112586793",24.81,17,0.161,317.39,442.44,21.1,15.2,0.110,96973.2,96978.600000036,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413218716,199407.00
10/13/2014 12:45,1,0.833,ACTIVE,212.7,435.14,60.00,1413218704,"040051121000195","019011112586793",25.07,18,0.164,317.96,443.68,20.8,17.3,0.037,95243.300000001,95249.000000001,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413218718,199408.00
10/13/2014 12:45,2,0.910,ACTIVE,212.38,340.55,60.006,1413218704,"274151322000083","019011112586793",28.77,20.30,0,329.13,357.38,26.5,23.7,0.181,280050.7,280050.7,469,0,0,0,L,1151911521,1,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413218719,199409.00
10/13/2014 12:45,2,0.961,ACTIVE,213.06,339.04,59.996,1413218704,"274151322000076","019011112586793",29.38,20.00,0,329.43,358.88,28.6,25.7,0.199,293662.2,293662.2,469,0,0,0,L,1151911521,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413218720,199410.00
10/13/2014 12:45,2,0.602,ACTIVE,212.38,412.68,60.001,1413218704,"274151322000094","019011112586793",38.61,22.00,0,329.43,446.95,23.5,20.7,0.155,213007.3,213007.3,483,0,0,0,L,1151911521,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413218721,199411.00
10/13/2014 12:45,2,0.930,ACTIVE,211.93,341.15,60.001,1413218704,"274151322000052","019011112586793",28.82,21.00,0,328.22,357.68,27.2,24.3,0.172,281446.3,281446.3,469,0,0,0,L,1151911521,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413218722,199412.00
10/13/2014 12:45,2,0.916,ACTIVE,212.38,339.95,60.001,1413218704,"274151322000085","019011112586793",28.71,19.30,0,329.13,357.38,26.7,23.8,0.177,280741.7,280741.7,469,0,0,0,L,1151911521,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413218723,199413.00
10/13/2014 12:45,2,0.916,ACTIVE,212.38,337.54,59.996,1413218704,"274151322000087","019011112586793",27.83,27.00,0,329.43,356.78,25.9,23.0,0.164,266627.8,266627.8,469,0,0,0,L,1151911521,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413218724,199414.00
10/13/2014 12:45,2,0.881,ACTIVE,212.16,338.44,60.022,1413218704,"274151322000088","019011112586793",28.73,19.80,0,329.13,356.78,25.6,22.8,0.164,272730.6,272730.6,470,0,0,0,L,1151911521,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413218725,199415.00
10/13/2014 12:45,2,0.945,ACTIVE,212.38,338.74,59.996,1413218704,"274151322000095","019011112586793",29.30,20.30,0,328.82,357.98,28.1,25.2,0.186,291086.4,291086.4,469,0,0,0,L,1151911521,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413218726,199416.00
10/13/2014 12:45,2,0.609,ACTIVE,213.06,417.19,60.001,1413218704,"274151322000068","019011112586793",39.34,23.00,0,330.03,452.06,24.3,21.6,0.150,211431.8,211431.8,478,0,0,0,L,1151911521,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413218727,199417.00
10/13/2014 12:45,2,0.908,ACTIVE,212.38,337.84,59.975,1413218704,"274151322000054","019011112586793",28.86,21.50,0,328.22,357.08,26.5,23.7,0.172,278077.4,278077.4,469,0,0,0,L,1151911521,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413218727,199418.00
10/13/2014 13:00,1,1.057,ACTIVE,214.3,424.32,60.03,1413219604,"040051121000097","019011112586793",26.29,18,0.173,315.00,443.26,27.6,13.4,0.016,96495.4,96501.3,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413219606,199419.00
10/13/2014 13:00,1,1.095,ACTIVE,214.4,373.28,60.03,1413219604,"040051121000095","019011112586793",23.73,18,0.176,307.00,438.36,25.8,11.8,0.191,86076.699999988,86081.800000012,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413219607,199420.00
10/13/2014 13:00,1,0.684,ACTIVE,215.0,367.43,60.03,1413219604,"033051125000132","019011112586793",35.35,17,0.211,312.67,441.66,24.0,28.1,0.081,83973.9,83979,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413219609,199421.00
10/13/2014 13:00,1,0.671,ACTIVE,214.7,408.05,60.03,1413219604,"033051125000135","019011112586793",35.05,18,0.136,309.07,442.19,23.4,14.0,0.067,81381.299999964,81386.299999964,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413219610,199422.00
10/13/2014 13:00,1,1.077,ACTIVE,214.1,403.23,60.03,1413219604,"040051121000116","019011112586793",26.11,16,0.181,311.52,442.03,27.9,20.6,0.030,94983.700000011,94989.500000011,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413219611,199423.00
10/13/2014 13:00,1,1.066,ACTIVE,214.7,361.67,60.03,1413219604,"040051121000068","019011112586793",23.57,17,0.197,312.04,440.76,25.0,24.4,0.095,87368.2,87373.6,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413219613,199424.00
10/13/2014 13:00,1,0.766,ACTIVE,214.3,411.41,60.03,1413219604,"033051125000118","019011112586793",40.11,17,0.225,311.47,444.44,30.6,29.4,0.027,108236.70000006,108243.80000006,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413219614,199425.00
10/13/2014 13:00,1,0.787,ACTIVE,214.3,361.52,60.03,1413219604,"033051125000150","019011112586793",39.67,17,0.200,313.54,443.89,31.0,22.2,0.286,107307.10000001,107314.10000001,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413219615,199426.00
10/13/2014 13:00,1,1.072,ACTIVE,214.6,376.37,60.03,1413219604,"040051121000185","019011112586793",24.03,17,0.181,311.75,440.42,25.6,25.6,0.062,96978.600000036,96984.000000012,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413219616,199427.00
10/13/2014 13:00,1,1.021,ACTIVE,214.5,357.51,60.03,1413219604,"040051121000195","019011112586793",25.29,18,0.152,314.03,443.36,25.6,19.6,0.239,95249.000000001,95254.700000001,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413219618,199428.00
10/13/2014 13:00,2,1.105,ACTIVE,213.74,343.55,60.022,1413219604,"274151322000083","019011112586793",29.26,20.70,0,316.80,354.67,32.7,29.7,0.221,280058.3,280058.3,470,0,0,0,L,1151911521,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413219619,199429.00
10/13/2014 13:00,2,1.174,ACTIVE,214.19,341.45,60.028,1413219604,"274151322000076","019011112586793",29.74,20.30,0,318.30,356.48,35.4,32.2,0.247,293670.4,293670.4,470,0,0,0,L,1151911521,1,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413219620,199430.00
10/13/2014 13:00,2,0.762,ACTIVE,213.74,404.57,60.022,1413219604,"274151322000094","019011112586793",37.71,22.30,0,328.52,443.34,29.2,26.2,0.194,213014.0,213014.0,484,0,0,0,L,1151911521,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413219620,199431.00
10/13/2014 13:00,2,1.135,ACTIVE,213.29,346.26,60.028,1413219604,"274151322000052","019011112586793",29.02,21.30,0,316.80,354.97,33.4,30.3,0.225,281454.0,281454.0,470,0,0,0,L,1151911521,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413219621,199432.00
10/13/2014 13:00,2,1.105,ACTIVE,213.74,339.04,60.028,1413219604,"274151322000085","019011112586793",29.32,19.30,0,318.61,354.97,32.9,29.8,0.217,280749.3,280749.3,470,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413219622,199433.00
10/13/2014 13:00,2,1.107,ACTIVE,213.96,343.85,60.022,1413219604,"274151322000087","019011112586793",28.31,27.50,0,316.20,354.67,31.8,28.8,0.212,266635.1,266635.1,470,0,0,0,L,1151911521,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413219623,199434.00
10/13/2014 13:00,2,1.090,ACTIVE,213.29,343.25,60.022,1413219604,"274151322000088","019011112586793",28.75,19.80,0,317.40,354.07,31.7,28.7,0.208,272737.9,272737.9,471,0,0,0,L,1151911521,1,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413219624,199435.00
10/13/2014 13:00,2,1.164,ACTIVE,213.51,346.86,60.022,1413219604,"274151322000095","019011112586793",29.42,20.70,0,318.61,355.88,34.7,31.6,0.230,291094.4,291094.4,470,0,0,0,L,1151911521,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413219625,199436.00
10/13/2014 13:00,2,0.664,ACTIVE,214.41,443.34,60.028,1413219604,"274151322000068","019011112586793",41.57,23.30,0,330.33,450.86,28.0,25.1,0.181,211438.7,211438.7,479,0,0,0,L,1151911521,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413219626,199437.00
10/13/2014 13:00,2,1.094,ACTIVE,213.51,339.04,60.022,1413219604,"274151322000054","019011112586793",29.48,21.80,0,316.80,355.28,32.6,29.6,0.208,278084.9,278084.9,470,0,0,0,L,1151911521,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413219627,199438.00
10/13/2014 13:15,1,1.090,ACTIVE,212.9,384.13,60.03,1413220504,"040051121000097","019011112586793",25.94,18,0.205,306.93,443.07,28.1,32.7,0.069,96501.3,96507.2,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413220507,199439.00
10/13/2014 13:15,1,1.122,ACTIVE,213.3,337.79,60.03,1413220504,"040051121000095","019011112586793",23.62,18,0.149,303.69,438.58,26.3,22.1,0.235,86081.800000012,86086.699999988,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413220508,199440.00
10/13/2014 13:15,1,0.691,ACTIVE,213.9,418.83,60.03,1413220504,"033051125000132","019011112586793",35.57,17,0.143,312.59,441.82,24.4,13.8,0.018,83979,83984.1,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413220509,199441.00
10/13/2014 13:15,1,0.671,ACTIVE,213.5,371.42,60.03,1413220504,"033051125000135","019011112586793",35.71,18,0.208,311.46,442.56,23.8,25.4,0.063,81386.299999964,81391.299999964,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413220511,199442.00
10/13/2014 13:15,1,1.100,ACTIVE,213.3,384.28,60.03,1413220504,"040051121000116","019011112586793",26.03,16,0.165,304.55,441.46,28.4,16.3,0.157,94989.500000011,94995.200000011,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413220512,199443.00
10/13/2014 13:15,1,1.085,ACTIVE,213.9,378.61,60.07,1413220504,"040051121000068","019011112586793",23.57,17,0.188,310.54,440.79,25.4,19.7,0.197,87373.6,87378.7,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413220513,199444.00
10/13/2014 13:15,1,0.789,ACTIVE,213.0,342.01,60.03,1413220504,"033051125000118","019011112586793",39.75,18,0.245,313.59,444.59,31.2,32.9,0.216,108243.80000006,108250.50000006,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413220514,199445.00
10/13/2014 13:15,1,0.802,ACTIVE,213.1,416.27,60.07,1413220504,"033051125000150","019011112586793",39.57,17,0.245,312.50,443.91,31.5,29.7,0.027,107314.10000001,107320.90000002,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413220516,199446.00
10/13/2014 13:15,1,1.090,ACTIVE,213.4,359.48,60.03,1413220504,"040051121000185","019011112586793",24.03,18,0.181,305.59,440.65,26.0,17.6,0.234,96984.000000012,96989.2,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413220518,199447.00
10/13/2014 13:15,1,1.029,ACTIVE,213.3,350.85,60.03,1413220504,"040051121000195","019011112586793",25.59,18,0.230,308.82,441.65,26.2,23.6,0.179,95254.700000001,95260.000000001,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413220519,199448.00
