ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/13/2014 13:15,2,1.141,ACTIVE,212.38,343.85,60.012,1413220504,"274151322000083","019011112586793",28.90,21.00,0,318.61,353.47,33.4,30.3,0.230,280065.6,280065.6,471,0,0,0,L,1151911521,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413220520,199449.00
10/13/2014 13:15,2,1.197,ACTIVE,213.29,341.45,60.012,1413220504,"274151322000076","019011112586793",29.68,20.70,0,319.51,354.97,36.0,32.8,0.247,293678.3,293678.3,471,0,0,0,L,1151911521,1,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413220521,199450.00
10/13/2014 13:15,2,0.773,ACTIVE,212.61,411.48,60.012,1413220504,"274151322000094","019011112586793",38.17,22.80,0,326.72,444.24,29.8,26.8,0.194,213020.4,213020.4,485,0,0,0,L,1151911521,1,121.33,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413220522,199451.00
10/13/2014 13:15,2,1.146,ACTIVE,212.38,338.44,60.049,1413220504,"274151322000052","019011112586793",29.24,21.50,0,317.40,354.07,34.0,30.9,0.221,281461.4,281461.4,471,0,0,0,L,1151911521,1,121.10,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413220523,199452.00
10/13/2014 13:15,2,1.131,ACTIVE,212.61,339.34,60.006,1413220504,"274151322000085","019011112586793",29.24,19.50,0,319.21,353.47,33.5,30.4,0.221,280756.6,280756.6,471,0,0,0,L,1151911521,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413220524,199453.00
10/13/2014 13:15,2,1.117,ACTIVE,212.38,337.84,60.017,1413220504,"274151322000087","019011112586793",28.47,27.80,0,318.00,353.47,32.2,29.1,0.199,266642.3,266642.3,471,0,0,0,L,1151911521,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413220525,199454.00
10/13/2014 13:15,2,1.111,ACTIVE,211.93,338.74,60.006,1413220504,"274151322000088","019011112586793",28.75,20.00,0,317.70,353.17,32.4,29.3,0.203,272744.9,272744.9,472,0,0,0,L,1151911521,1,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413220525,199455.00
10/13/2014 13:15,2,1.184,ACTIVE,212.38,345.36,60.012,1413220504,"274151322000095","019011112586793",29.52,21.00,0,319.21,354.37,35.4,32.2,0.230,291102.1,291102.1,471,0,0,0,L,1151911521,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413220526,199456.00
10/13/2014 13:15,2,0.781,ACTIVE,213.06,416.59,60.012,1413220504,"274151322000068","019011112586793",38.80,23.50,0,327.32,448.75,30.8,27.8,0.203,211445.3,211445.3,480,0,0,0,L,1151911521,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413220528,199457.00
10/13/2014 13:15,2,1.121,ACTIVE,212.38,339.95,60.012,1413220504,"274151322000054","019011112586793",29.36,21.80,0,318.00,353.77,33.4,30.3,0.225,278092.2,278092.2,471,0,0,0,L,1151911521,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413220528,199458.00
10/13/2014 13:30,1,1.634,ACTIVE,214.7,379.34,60.03,1413221404,"040051121000097","019011112586793",27.01,18,0.259,319.52,443.26,43.9,35.7,0.187,96507.2,96513.6,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413221407,199459.00
10/13/2014 13:30,1,1.678,ACTIVE,214.1,350.77,60.00,1413221404,"040051121000095","019011112586793",24.06,18,0.251,313.51,440.31,40.1,38.6,0.222,86086.699999988,86092.199999988,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413221408,199460.00
10/13/2014 13:30,1,1.062,ACTIVE,214.5,369.95,60.03,1413221404,"033051125000132","019011112586793",36.01,17,0.218,318.21,443.66,38.0,39.1,0.155,83984.1,83989.7,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413221409,199461.00
10/13/2014 13:30,1,1.050,ACTIVE,214.3,381.91,60.03,1413221404,"033051125000135","019011112586793",35.71,18,0.235,316.45,444.47,37.3,38.7,0.107,81391.299999964,81396.799999964,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413221410,199462.00
10/13/2014 13:30,1,1.666,ACTIVE,214.0,418.87,60.03,1413221404,"040051121000116","019011112586793",26.74,16,0.260,312.77,442.16,44.3,39.1,0.089,94995.200000011,95001.600000011,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413221412,199463.00
10/13/2014 13:30,1,1.656,ACTIVE,215.1,359.26,60.03,1413221404,"040051121000068","019011112586793",24.28,17,0.248,317.56,442.71,40.0,40.7,0.217,87378.7,87384.4,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413221413,199464.00
10/13/2014 13:30,1,1.225,ACTIVE,214.6,436.25,60.00,1413221404,"033051125000118","019011112586793",40.12,18,0.299,318.97,443.90,48.9,38.7,0.130,108250.50000006,108257.90000006,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413221414,199465.00
10/13/2014 13:30,1,1.230,ACTIVE,214.4,404.76,60.03,1413221404,"033051125000150","019011112586793",40.37,18,0.326,317.90,443.77,49.4,38.9,0.276,107320.90000002,107328.3,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413221416,199466.00
10/13/2014 13:30,1,1.682,ACTIVE,214.6,397.60,60.03,1413221404,"040051121000185","019011112586793",25.15,18,0.256,317.36,442.27,42.1,32.6,0.103,96989.2,96994.899999988,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413221417,199467.00
10/13/2014 13:30,1,1.634,ACTIVE,214.4,382.47,60.03,1413221404,"040051121000195","019011112586793",26.21,18,0.251,316.84,443.76,42.6,33.3,0.223,95260.000000001,95266.100000001,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413221418,199468.00
10/13/2014 13:30,2,1.717,ACTIVE,213.96,344.15,60.017,1413221404,"274151322000083","019011112586793",29.58,21.30,0,328.82,361.89,51.4,47.7,0.362,280073.6,280073.6,472,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413221419,199469.00
10/13/2014 13:30,2,1.824,ACTIVE,214.41,352.57,60.017,1413221404,"274151322000076","019011112586793",29.90,21.30,0,330.03,364.89,55.3,51.4,0.384,293686.9,293686.9,472,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413221420,199470.00
10/13/2014 13:30,2,1.162,ACTIVE,213.96,419.90,60.012,1413221404,"274151322000094","019011112586793",39.40,23.30,0,329.13,447.25,46.4,42.8,0.318,213027.6,213027.6,486,0,0,0,L,1151911521,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413221421,199471.00
10/13/2014 13:30,2,1.750,ACTIVE,213.74,351.67,60.006,1413221404,"274151322000052","019011112586793",29.30,22.00,0,329.13,361.89,51.9,48.2,0.362,281469.6,281469.6,472,0,0,0,L,1151911521,1,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413221422,199472.00
10/13/2014 13:30,2,1.736,ACTIVE,214.19,342.95,60.012,1413221404,"274151322000085","019011112586793",29.30,20.00,0,330.03,362.49,51.5,47.8,0.358,280764.7,280764.7,472,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413221423,199473.00
10/13/2014 13:30,2,1.693,ACTIVE,213.96,346.86,60.017,1413221404,"274151322000087","019011112586793",29.04,28.30,0,328.82,361.89,49.8,46.2,0.345,266649.9,266649.9,472,0,0,0,L,1151911521,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413221424,199474.00
10/13/2014 13:30,2,1.686,ACTIVE,213.51,346.26,60.006,1413221404,"274151322000088","019011112586793",29.30,20.70,0,329.43,361.59,50.0,46.3,0.336,272752.7,272752.7,473,0,0,0,L,1151911521,1,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413221425,199475.00
10/13/2014 13:30,2,1.811,ACTIVE,213.96,352.87,60.017,1413221404,"274151322000095","019011112586793",29.84,21.50,0,330.03,363.39,54.7,50.9,0.371,291110.6,291110.6,472,0,0,0,L,1151911521,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413221426,199476.00
10/13/2014 13:30,2,1.160,ACTIVE,214.87,433.12,60.012,1413221404,"274151322000068","019011112586793",40.16,24.00,0,330.93,449.35,46.8,43.3,0.309,211452.6,211452.6,481,0,0,0,L,1151911521,1,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413221427,199477.00
10/13/2014 13:30,2,1.713,ACTIVE,214.19,352.87,60.012,1413221404,"274151322000054","019011112586793",29.58,22.50,0,329.73,362.49,51.3,47.6,0.354,278100.2,278100.2,472,0,0,0,L,1151911521,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413221428,199478.00
10/13/2014 13:45,1,1.356,ACTIVE,214.5,356.00,60.00,1413222304,"040051121000097","019011112586793",26.63,19,0.207,318.77,443.41,35.9,36.6,0.167,96513.6,96521.9,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413222307,199479.00
10/13/2014 13:45,1,1.398,ACTIVE,214.3,410.66,60.03,1413222304,"040051121000095","019011112586793",23.85,19,0.205,315.33,440.26,33.2,31.6,0.117,86092.199999988,86099.5,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413222308,199480.00
10/13/2014 13:45,1,0.888,ACTIVE,214.8,358.14,60.03,1413222304,"033051125000132","019011112586793",35.31,18,0.218,318.36,443.81,31.2,31.0,0.141,83989.7,83996.7,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413222309,199481.00
10/13/2014 13:45,1,0.869,ACTIVE,214.9,368.43,60.03,1413222304,"033051125000135","019011112586793",35.34,19,0.217,317.70,444.61,30.5,30.1,0.098,81396.799999964,81403.699999964,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413222311,199482.00
10/13/2014 13:45,1,1.378,ACTIVE,214.3,324.96,60.03,1413222304,"040051121000116","019011112586793",26.57,17,0.222,313.00,442.51,36.4,36.2,0.280,95001.600000011,95009.800000011,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413222312,199483.00
10/13/2014 13:45,1,1.365,ACTIVE,214.6,339.71,60.03,1413222304,"040051121000068","019011112586793",24.14,18,0.201,317.79,443.10,32.7,32.9,0.213,87384.4,87391.7,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413222313,199484.00
10/13/2014 13:45,1,1.021,ACTIVE,214.2,328.46,60.03,1413222304,"033051125000118","019011112586793",39.60,18,0.265,306.48,449.37,40.2,41.5,0.300,108257.90000006,108267.30000006,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413222315,199485.00
10/13/2014 13:45,1,1.013,ACTIVE,214.3,410.03,60.00,1413222304,"033051125000150","019011112586793",40.26,19,0.247,307.64,448.09,40.6,31.8,0.115,107328.3,107337.69999998,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413222316,199486.00
10/13/2014 13:45,1,1.359,ACTIVE,214.8,364.65,60.03,1413222304,"040051121000185","019011112586793",25.56,19,0.214,317.45,442.20,34.5,26.6,0.193,96994.899999988,97002.399999988,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413222317,199487.00
10/13/2014 13:45,1,1.344,ACTIVE,214.1,337.38,60.00,1413222304,"040051121000195","019011112586793",25.84,18,0.212,317.29,443.61,34.5,34.0,0.258,95266.100000001,95274.000000001,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413222318,199488.00
10/13/2014 13:45,2,1.426,ACTIVE,214.41,346.26,60.022,1413222304,"274151322000083","019011112586793",29.18,22.00,0,329.13,365.19,42.1,38.7,0.301,280083.7,280083.7,473,0,0,0,L,1151911521,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413222319,199489.00
10/13/2014 13:45,2,1.518,ACTIVE,214.64,342.35,60.022,1413222304,"274151322000076","019011112586793",29.58,22.00,0,332.73,367.30,45.5,41.9,0.314,293697.8,293697.8,473,0,0,0,L,1151911521,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413222320,199490.00
10/13/2014 13:45,2,0.932,ACTIVE,214.19,425.61,60.022,1413222304,"274151322000094","019011112586793",39.92,24.00,0,329.73,451.16,37.5,34.3,0.256,213036.6,213036.6,487,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413222321,199491.00
10/13/2014 13:45,2,1.443,ACTIVE,213.96,343.85,60.022,1413222304,"274151322000052","019011112586793",29.22,22.80,0,328.82,364.89,42.7,39.3,0.292,281479.8,281479.8,473,0,0,0,L,1151911521,1,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413222322,199492.00
10/13/2014 13:45,2,1.438,ACTIVE,214.41,344.45,60.038,1413222304,"274151322000085","019011112586793",29.06,21.00,0,330.03,365.19,42.3,38.9,0.287,280774.8,280774.8,473,0,0,0,L,1151911521,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413222323,199493.00
10/13/2014 13:45,2,1.420,ACTIVE,214.41,342.05,60.022,1413222304,"274151322000087","019011112586793",28.35,29.00,0,330.03,364.89,40.8,37.4,0.283,266659.7,266659.7,473,0,0,0,L,1151911521,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413222324,199494.00
10/13/2014 13:45,2,1.393,ACTIVE,213.74,346.86,60.017,1413222304,"274151322000088","019011112586793",29.06,21.50,0,330.03,364.59,41.0,37.6,0.274,272762.4,272762.4,474,0,0,0,L,1151911521,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413222325,199495.00
10/13/2014 13:45,2,1.510,ACTIVE,214.19,342.95,60.022,1413222304,"274151322000095","019011112586793",29.28,22.00,0,328.52,366.70,44.8,41.3,0.314,291121.4,291121.4,473,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413222326,199496.00
10/13/2014 13:45,2,0.955,ACTIVE,214.64,425.01,60.017,1413222304,"274151322000068","019011112586793",39.96,25.00,0,330.63,454.46,38.7,35.4,0.261,211461.7,211461.7,482,0,0,0,L,1151911521,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413222327,199497.00
10/13/2014 13:45,2,1.436,ACTIVE,213.96,345.36,60.022,1413222304,"274151322000054","019011112586793",28.92,23.00,0,329.43,365.80,42.1,38.7,0.283,278110.2,278110.2,473,0,0,0,L,1151911521,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413222328,199498.00
10/13/2014 14:00,1,1.305,ACTIVE,215.1,371.86,60.03,1413223204,"040051121000097","019011112586793",26.20,20,0.194,304.19,448.86,34.0,34.6,0.104,96521.9,96532.2,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413223206,199499.00
10/13/2014 14:00,1,1.357,ACTIVE,214.4,406.03,60.03,1413223204,"040051121000095","019011112586793",23.30,20,0.182,313.63,440.39,31.4,25.7,0.040,86099.5,86108.400000036,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413223208,199500.00
10/13/2014 14:00,1,0.844,ACTIVE,215.4,340.37,60.03,1413223204,"033051125000132","019011112586793",35.02,19,0.193,321.37,443.88,29.4,20.4,0.307,83996.7,84005.5,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413223209,199501.00
10/13/2014 14:00,1,0.822,ACTIVE,215.1,352.40,60.03,1413223204,"033051125000135","019011112586793",35.02,20,0.253,319.07,444.65,28.6,35.0,0.227,81403.699999964,81412.499999964,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413223211,199502.00
10/13/2014 14:00,1,1.307,ACTIVE,214.6,371.51,60.03,1413223204,"040051121000116","019011112586793",26.27,18,0.203,302.40,448.02,34.1,33.7,0.096,95009.800000011,95020.000000011,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413223212,199503.00
10/13/2014 14:00,1,1.304,ACTIVE,215.4,385.73,60.03,1413223204,"040051121000068","019011112586793",23.53,19,0.214,307.71,446.53,30.5,30.5,0.086,87391.7,87401,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413223213,199504.00
10/13/2014 14:00,1,0.952,ACTIVE,214.9,371.78,60.03,1413223204,"033051125000118","019011112586793",39.53,19,0.240,304.41,449.45,37.4,29.5,0.240,108267.30000006,108278.50000006,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413223215,199505.00
10/13/2014 14:00,1,0.958,ACTIVE,214.9,390.52,60.03,1413223204,"033051125000150","019011112586793",39.44,20,0.226,305.11,448.51,37.6,38.8,0.093,107337.69999998,107348.90000003,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413223216,199506.00
10/13/2014 14:00,1,1.255,ACTIVE,215.1,397.84,60.03,1413223204,"040051121000185","019011112586793",25.49,20,0.183,305.22,447.18,31.8,24.5,0.040,97002.399999988,97012.100000036,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413223217,199507.00
10/13/2014 14:00,1,1.247,ACTIVE,214.3,398.17,60.03,1413223204,"040051121000195","019011112586793",25.48,19,0.226,305.28,448.92,31.6,25.3,0.090,95274.000000001,95284.000000001,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413223218,199508.00
10/13/2014 14:00,2,1.363,ACTIVE,214.19,345.66,60.033,1413223204,"274151322000083","019011112586793",29.04,23.00,0,329.13,370.30,40.1,36.8,0.283,280096.1,280096.1,474,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413223219,199509.00
10/13/2014 14:00,2,1.449,ACTIVE,214.87,350.77,60.017,1413223204,"274151322000076","019011112586793",29.46,23.30,0,332.13,372.71,43.2,39.8,0.301,293711.3,293711.3,474,0,0,0,L,1151911521,1,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413223220,199510.00
10/13/2014 14:00,2,0.883,ACTIVE,214.41,427.41,60.017,1413223204,"274151322000094","019011112586793",39.90,25.00,0,400.96,456.27,35.8,32.6,0.243,213047.7,213047.7,488,0,0,0,L,1151911521,1,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413223221,199511.00
10/13/2014 14:00,2,1.393,ACTIVE,214.19,350.47,60.017,1413223204,"274151322000052","019011112586793",28.92,23.80,0,328.82,370.60,40.8,37.4,0.283,281492.3,281492.3,474,0,0,0,L,1151911521,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413223222,199512.00
10/13/2014 14:00,2,1.348,ACTIVE,214.19,349.26,60.022,1413223204,"274151322000085","019011112586793",29.40,22.30,0,332.43,370.60,40.2,36.9,0.274,280787.3,280787.3,474,0,0,0,L,1151911521,1,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413223223,199513.00
10/13/2014 14:00,2,1.365,ACTIVE,214.41,343.55,60.017,1413223204,"274151322000087","019011112586793",28.01,30.30,0,331.83,369.10,38.7,35.5,0.270,266671.7,266671.7,474,0,0,0,L,1151911521,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413223224,199514.00
10/13/2014 14:00,2,1.350,ACTIVE,213.96,343.55,60.022,1413223204,"274151322000088","019011112586793",28.43,22.80,0,329.43,369.40,38.9,35.6,0.252,272774.5,272774.5,475,0,0,0,L,1151911521,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413223225,199515.00
10/13/2014 14:00,2,1.447,ACTIVE,214.19,347.16,59.996,1413223204,"274151322000095","019011112586793",29.12,23.00,0,329.73,372.11,42.5,39.1,0.283,291134.7,291134.7,474,0,0,0,L,1151911521,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413223226,199516.00
10/13/2014 14:00,2,0.932,ACTIVE,215.09,422.30,60.017,1413223204,"274151322000068","019011112586793",39.20,26.30,0,391.64,455.67,36.6,33.4,0.234,211473.0,211473.0,483,0,0,0,L,1151911521,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413223227,199517.00
10/13/2014 14:00,2,1.363,ACTIVE,214.19,345.06,60.022,1413223204,"274151322000054","019011112586793",28.96,24.00,0,330.33,370.60,40.0,36.7,0.270,278122.6,278122.6,474,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413223228,199518.00
10/13/2014 14:15,1,0.504,ACTIVE,213.5,422.17,60.00,1413224104,"040051121000097","019011112586793",25.47,20,0.000,319.02,443.55,12.7,4.2,0.000,96532.2,96536.4,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413224106,199519.00
10/13/2014 14:15,1,0.589,ACTIVE,213.4,365.21,60.00,1413224104,"040051121000095","019011112586793",22.19,19,0.139,315.09,439.52,13.0,11.7,0.005,86108.400000036,86112.199999988,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413224107,199520.00
10/13/2014 14:15,1,0.328,ACTIVE_NO_POWER,213.4,428.45,60.00,1413224104,"033051125000132","019011112586793",34.25,18,0.000,320.12,443.35,11.1,0.0,0.000,84005.5,84009.3,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413224109,199521.00
10/13/2014 14:15,1,0.316,ACTIVE_NO_POWER,213.8,427.83,60.00,1413224104,"033051125000135","019011112586793",34.04,20,0.000,318.53,442.21,10.7,0.0,0.017,81412.499999964,81416.099999964,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413224110,199522.00
10/13/2014 14:15,1,0.535,ACTIVE_NO_POWER,213.5,381.92,60.00,1413224104,"040051121000116","019011112586793",25.12,17,0.000,313.76,442.04,13.3,0.0,0.113,95020.000000011,95024.200000011,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413224111,199523.00
10/13/2014 14:15,1,0.524,ACTIVE_NO_POWER,213.7,417.01,60.00,1413224104,"040051121000068","019011112586793",22.49,19,0.000,317.69,442.47,11.7,0.0,0.061,87401,87404.7,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413224113,199524.00
10/13/2014 14:15,1,0.370,ACTIVE,213.7,398.22,60.00,1413224104,"033051125000118","019011112586793",38.70,19,0.135,318.90,443.98,14.2,10.6,0.002,108278.50000006,108283.50000006,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413224114,199525.00
10/13/2014 14:15,1,0.376,ACTIVE,214.1,404.09,60.03,1413224104,"033051125000150","019011112586793",38.86,19,0.133,321.62,443.92,14.5,13.0,0.001,107348.90000003,107353.99999999,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413224116,199526.00
10/13/2014 14:15,1,0.495,ACTIVE,213.8,403.50,60.03,1413224104,"040051121000185","019011112586793",23.76,19,0.000,317.55,442.01,11.7,10.2,0.000,97012.100000036,97016.000000012,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413224117,199527.00
10/13/2014 14:15,1,0.479,ACTIVE,213.7,370.52,60.03,1413224104,"040051121000195","019011112586793",23.61,19,0.147,319.93,443.45,11.2,14.6,0.007,95284.000000001,95287.900000001,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413224118,199528.00
10/13/2014 14:15,2,0.537,ACTIVE,212.83,338.14,60.001,1413224104,"274151322000083","019011112586793",28.15,22.50,0,329.43,356.48,15.3,12.9,0.097,280101.6,280101.6,475,0,0,0,L,1151911521,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413224119,199529.00
10/13/2014 14:15,2,0.578,ACTIVE,213.29,335.74,60.006,1413224104,"274151322000076","019011112586793",28.29,23.00,0,329.43,358.88,16.6,14.1,0.106,293717.3,293717.3,475,0,0,0,L,1151911521,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413224120,199530.00
10/13/2014 14:15,2,0.359,ACTIVE,213.06,394.05,60.001,1413224104,"274151322000094","019011112586793",37.11,25.30,0,330.03,434.93,13.6,11.2,0.080,213052.6,213052.6,489,0,0,0,L,1151911521,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413224121,199531.00
10/13/2014 14:15,2,0.574,ACTIVE,212.61,336.34,60.001,1413224104,"274151322000052","019011112586793",27.61,23.50,0,327.32,356.78,16.0,13.6,0.093,281498.0,281498.0,475,0,0,0,L,1151911521,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413224122,199532.00
10/13/2014 14:15,2,0.537,ACTIVE,213.06,335.74,60.001,1413224104,"274151322000085","019011112586793",28.33,21.80,0,329.13,356.78,15.4,13.0,0.093,280792.8,280792.8,475,0,0,0,L,1151911521,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413224123,199533.00
10/13/2014 14:15,2,0.541,ACTIVE,212.83,337.54,59.975,1413224104,"274151322000087","019011112586793",27.27,30.30,0,330.03,356.78,15.0,12.5,0.084,266677.1,266677.1,475,0,0,0,L,1151911521,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413224124,199534.00
10/13/2014 14:15,2,0.516,ACTIVE,212.38,334.54,60.033,1413224104,"274151322000088","019011112586793",27.83,22.80,0,328.52,356.18,14.5,12.1,0.084,272779.8,272779.8,476,0,0,0,L,1151911521,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413224125,199535.00
10/13/2014 14:15,2,0.566,ACTIVE,212.83,337.84,60.001,1413224104,"274151322000095","019011112586793",27.93,22.50,0,327.62,357.98,16.1,13.6,0.102,291140.5,291140.5,475,0,0,0,L,1151911521,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413224126,199536.00
10/13/2014 14:15,2,0.361,ACTIVE,213.51,408.78,60.001,1413224104,"274151322000068","019011112586793",38.57,26.00,0,329.73,433.12,14.5,12.1,0.084,211478.1,211478.1,484,0,0,0,L,1151911521,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413224127,199537.00
10/13/2014 14:15,2,0.545,ACTIVE,212.61,334.24,60.001,1413224104,"274151322000054","019011112586793",27.77,24.00,0,328.22,357.08,15.4,12.9,0.093,278128.2,278128.2,475,0,0,0,L,1151911521,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413224128,199538.00
10/13/2014 14:30,1,0.797,ACTIVE,215.3,329.80,60.00,1413225004,"040051121000097","019011112586793",26.39,19,0.196,318.20,441.94,20.9,22.6,0.285,96536.4,96538.7,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225007,199539.00
10/13/2014 14:30,1,0.864,ACTIVE,214.6,326.50,60.00,1413225004,"040051121000095","019011112586793",23.26,19,0.146,313.51,437.54,20.0,20.4,0.236,86112.199999988,86114,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225008,199540.00
10/13/2014 14:30,1,0.526,ACTIVE,215.5,399.65,60.03,1413225004,"033051125000132","019011112586793",34.85,18,0.146,318.09,441.28,18.2,14.9,0.008,84009.3,84011.4,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225009,199541.00
10/13/2014 14:30,1,0.505,ACTIVE,214.8,342.82,60.03,1413225004,"033051125000135","019011112586793",35.02,19,0.168,318.25,441.51,17.6,16.3,0.129,81416.099999964,81418.099999964,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225011,199542.00
10/13/2014 14:30,1,0.827,ACTIVE,215.2,365.30,60.03,1413225004,"040051121000116","019011112586793",25.96,17,0.176,313.49,439.67,21.3,16.5,0.230,95024.200000011,95026.500000011,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225012,199543.00
10/13/2014 14:30,1,0.810,ACTIVE,215.2,359.37,60.03,1413225004,"040051121000068","019011112586793",23.50,18,0.157,316.67,440.04,18.9,23.3,0.065,87404.7,87406.6,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225013,199544.00
10/13/2014 14:30,1,0.589,ACTIVE,214.9,371.16,60.00,1413225004,"033051125000118","019011112586793",39.67,19,0.173,318.59,442.02,23.2,18.9,0.201,108283.50000006,108286.40000006,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225015,199545.00
10/13/2014 14:30,1,0.604,ACTIVE,214.5,406.67,60.00,1413225004,"033051125000150","019011112586793",39.10,19,0.146,318.93,441.94,23.5,11.5,0.014,107353.99999999,107356.90000003,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225016,199546.00
10/13/2014 14:30,1,0.788,ACTIVE,215.0,367.07,60.00,1413225004,"040051121000185","019011112586793",24.76,19,0.146,318.49,439.79,19.4,14.6,0.047,97016.000000012,97017.899999988,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225017,199547.00
10/13/2014 14:30,1,0.763,ACTIVE,215.2,358.32,60.00,1413225004,"040051121000195","019011112586793",25.14,19,0.161,317.39,440.89,19.0,19.7,0.082,95287.900000001,95290.000000001,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225018,199548.00
10/13/2014 14:30,2,0.848,ACTIVE,214.41,341.15,60.006,1413225004,"274151322000083","019011112586793",28.82,22.30,0,328.82,348.96,24.7,21.9,0.155,280104.9,280104.9,476,0,0,0,L,1151911521,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225019,199549.00
10/13/2014 14:30,2,0.900,ACTIVE,214.64,340.55,60.012,1413225004,"274151322000076","019011112586793",29.46,22.80,0,329.73,349.86,26.9,24.0,0.181,293720.9,293720.9,476,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225020,199550.00
10/13/2014 14:30,2,0.562,ACTIVE,214.19,413.29,60.006,1413225004,"274151322000094","019011112586793",38.92,24.80,0,331.23,432.82,22.4,19.7,0.146,213055.5,213055.5,490,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225021,199551.00
10/13/2014 14:30,2,0.863,ACTIVE,213.96,339.04,60.033,1413225004,"274151322000052","019011112586793",29.10,23.30,0,327.92,348.36,25.4,22.6,0.164,281501.5,281501.5,476,0,0,0,L,1151911521,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225022,199552.00
10/13/2014 14:30,2,0.850,ACTIVE,214.41,337.84,60.006,1413225004,"274151322000085","019011112586793",28.98,21.50,0,329.43,348.36,25.0,22.2,0.159,280796.1,280796.1,476,0,0,0,L,1151911521,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225023,199553.00
10/13/2014 14:30,2,0.842,ACTIVE,214.41,339.65,60.006,1413225004,"274151322000087","019011112586793",28.39,30.00,0,328.82,348.36,24.2,21.4,0.150,266680.3,266680.3,476,0,0,0,L,1151911521,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225024,199554.00
10/13/2014 14:30,2,0.832,ACTIVE,214.19,339.04,60.033,1413225004,"274151322000088","019011112586793",28.25,22.30,0,327.62,347.76,23.8,21.0,0.150,272782.9,272782.9,477,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225025,199555.00
10/13/2014 14:30,2,0.900,ACTIVE,214.19,338.74,60.006,1413225004,"274151322000095","019011112586793",28.78,22.50,0,328.22,349.26,26.2,23.4,0.164,291144.0,291144.0,476,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225026,199556.00
10/13/2014 14:30,2,0.592,ACTIVE,214.87,407.27,60.006,1413225004,"274151322000068","019011112586793",38.15,25.80,0,332.43,428.01,23.0,20.3,0.150,211481.1,211481.1,485,0,0,0,L,1151911521,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225027,199557.00
10/13/2014 14:30,2,0.844,ACTIVE,214.41,337.84,60.006,1413225004,"274151322000054","019011112586793",29.02,23.50,0,326.72,348.36,24.8,22.0,0.155,278131.5,278131.5,476,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225028,199558.00
10/13/2014 14:45,1,0.972,ACTIVE,212.6,417.01,60.03,1413225905,"040051121000097","019011112586793",26.40,19,0.159,308.68,441.48,25.5,13.5,0.024,96538.7,96542.8,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225907,199559.00
10/13/2014 14:45,1,1.037,ACTIVE,212.6,329.01,60.00,1413225905,"040051121000095","019011112586793",23.30,19,0.180,305.01,438.17,24.0,10.6,0.300,86114,86117.4,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225908,199560.00
10/13/2014 14:45,1,0.633,ACTIVE,212.8,376.83,60.03,1413225905,"033051125000132","019011112586793",35.34,18,0.168,311.54,441.76,22.2,25.6,0.036,84011.4,84014.9,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225910,199561.00
10/13/2014 14:45,1,0.622,ACTIVE,212.9,388.04,60.03,1413225905,"033051125000135","019011112586793",34.94,19,0.136,309.28,442.37,21.6,20.6,0.225,81418.099999964,81421.599999964,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225911,199562.00
10/13/2014 14:45,1,0.997,ACTIVE,212.5,408.28,60.03,1413225905,"040051121000116","019011112586793",26.20,17,0.154,305.09,440.45,26.0,19.8,0.015,95026.500000011,95030.500000011,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225912,199563.00
10/13/2014 14:45,1,0.985,ACTIVE,212.9,371.06,60.00,1413225905,"040051121000068","019011112586793",23.63,18,0.168,309.17,440.94,23.1,26.3,0.049,87406.6,87410.3,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225913,199564.00
10/13/2014 14:45,1,0.719,ACTIVE,212.2,417.31,60.03,1413225905,"033051125000118","019011112586793",39.80,19,0.186,310.60,442.12,28.5,24.8,0.025,108286.40000006,108291.20000006,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225915,199565.00
10/13/2014 14:45,1,0.736,ACTIVE,212.2,428.63,60.00,1413225905,"033051125000150","019011112586793",39.32,19,0.197,310.57,442.00,28.8,14.2,0.019,107356.90000003,107361.69999998,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225916,199566.00
10/13/2014 14:45,1,0.964,ACTIVE,212.5,372.35,60.00,1413225905,"040051121000185","019011112586793",25.12,19,0.175,307.26,440.57,24.1,26.4,0.049,97017.899999988,97021.500000012,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225917,199567.00
10/13/2014 14:45,1,0.945,ACTIVE,212.5,360.56,60.00,1413225905,"040051121000195","019011112586793",25.32,19,0.210,309.20,441.73,23.8,26.3,0.088,95290.000000001,95293.800000001,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225919,199568.00
10/13/2014 14:45,2,1.037,ACTIVE,212.16,342.05,60.017,1413225905,"274151322000083","019011112586793",28.59,22.30,0,319.81,348.96,30.1,27.1,0.199,280110.2,280110.2,477,0,0,0,L,1151911521,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225919,199569.00
10/13/2014 14:45,2,1.076,ACTIVE,212.38,336.94,60.017,1413225905,"274151322000076","019011112586793",29.84,22.80,0,321.01,351.37,32.6,29.5,0.225,293726.7,293726.7,477,0,0,0,L,1151911521,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225920,199570.00
10/13/2014 14:45,2,0.695,ACTIVE,211.93,411.48,60.022,1413225905,"274151322000094","019011112586793",38.57,25.00,0,333.03,437.63,27.0,24.2,0.181,213060.2,213060.2,491,0,0,0,L,1151911521,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225921,199571.00
10/13/2014 14:45,2,1.039,ACTIVE,211.70,337.54,59.990,1413225905,"274151322000052","019011112586793",29.18,23.30,0,319.51,348.96,30.8,27.8,0.199,281507.0,281507.0,477,0,0,0,L,1151911521,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225922,199572.00
10/13/2014 14:45,2,1.033,ACTIVE,211.93,337.84,60.017,1413225905,"274151322000085","019011112586793",28.98,21.80,0,321.01,349.86,30.4,27.4,0.194,280801.5,280801.5,477,0,0,0,L,1151911521,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225923,199573.00
10/13/2014 14:45,2,1.021,ACTIVE,212.16,340.85,60.017,1413225905,"274151322000087","019011112586793",28.49,29.80,0,320.11,349.86,29.4,26.5,0.190,266685.5,266685.5,477,0,0,0,L,1151911521,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225924,199574.00
10/13/2014 14:45,2,0.994,ACTIVE,211.48,342.05,60.012,1413225905,"274151322000088","019011112586793",28.88,22.50,0,319.51,348.06,29.1,26.1,0.186,272788.1,272788.1,478,0,0,0,L,1151911521,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225925,199575.00
10/13/2014 14:45,2,1.074,ACTIVE,211.70,339.65,60.001,1413225905,"274151322000095","019011112586793",29.40,22.30,0,320.41,349.56,32.0,28.9,0.217,291149.7,291149.7,477,0,0,0,L,1151911521,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225926,199576.00
10/13/2014 14:45,2,0.709,ACTIVE,212.61,412.38,60.022,1413225905,"274151322000068","019011112586793",38.39,26.00,0,333.63,431.32,27.6,24.7,0.177,211486.0,211486.0,486,0,0,0,L,1151911521,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225927,199577.00
10/13/2014 14:45,2,1.033,ACTIVE,211.93,342.05,60.017,1413225905,"274151322000054","019011112586793",28.84,23.50,0,319.51,348.96,30.1,27.2,0.190,278136.8,278136.8,477,0,0,0,L,1151911521,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413225928,199578.00
10/13/2014 15:00,1,0.518,ACTIVE,213.1,408.96,60.00,1413226804,"040051121000097","019011112586793",25.61,18,0.090,317.32,441.38,13.2,7.7,0.000,96542.8,96546,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413226806,199579.00
10/13/2014 15:00,1,0.590,ACTIVE,213.0,346.43,60.03,1413226804,"040051121000095","019011112586793",22.74,18,0.111,313.67,439.42,13.3,7.4,0.218,86117.4,86120.2,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413226808,199580.00
10/13/2014 15:00,1,0.339,ACTIVE,213.4,355.08,60.03,1413226804,"033051125000132","019011112586793",34.28,18,0.149,319.49,441.65,11.5,13.7,0.035,84014.9,84017.8,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413226809,199581.00
10/13/2014 15:00,1,0.324,ACTIVE,213.4,389.67,60.03,1413226804,"033051125000135","019011112586793",34.38,18,0.134,318.07,442.72,11.0,13.5,0.001,81421.599999964,81424.299999964,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413226810,199582.00
10/13/2014 15:00,1,0.547,ACTIVE,212.8,385.71,60.03,1413226804,"040051121000116","019011112586793",25.32,17,0.160,310.03,440.05,13.7,13.4,0.002,95030.500000011,95033.700000011,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413226812,199583.00
10/13/2014 15:00,1,0.539,ACTIVE,213.0,348.45,60.03,1413226804,"040051121000068","019011112586793",22.51,18,0.146,317.72,440.73,12.0,14.6,0.043,87410.3,87413,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413226813,199584.00
10/13/2014 15:00,1,0.378,ACTIVE,213.0,347.96,60.03,1413226804,"033051125000118","019011112586793",39.01,18,0.144,318.45,442.21,14.6,11.2,0.074,108291.20000006,108295.20000006,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413226814,199585.00
10/13/2014 15:00,1,0.389,ACTIVE,213.1,420.16,60.00,1413226804,"033051125000150","019011112586793",38.84,18,0.131,319.29,441.99,15.0,14.3,0.051,107361.69999998,107365.60000002,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413226816,199586.00
10/13/2014 15:00,1,0.505,ACTIVE,213.3,334.22,60.03,1413226804,"040051121000185","019011112586793",24.07,18,0.148,315.61,440.50,12.1,12.8,0.120,97021.500000012,97024.399999988,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413226817,199587.00
10/13/2014 15:00,1,0.486,ACTIVE,213.3,341.99,60.00,1413226804,"040051121000195","019011112586793",24.07,18,0.142,316.88,441.70,11.6,11.9,0.098,95293.800000001,95296.800000001,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413226818,199588.00
10/13/2014 15:00,2,0.547,ACTIVE,212.61,336.34,59.985,1413226804,"274151322000083","019011112586793",28.67,21.80,0,328.82,350.77,15.8,13.4,0.093,280114.6,280114.6,478,0,0,0,L,1151911521,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413226819,199589.00
10/13/2014 15:00,2,0.582,ACTIVE,213.06,336.64,60.012,1413226804,"274151322000076","019011112586793",29.10,22.30,0,327.62,351.97,17.2,14.7,0.110,293731.4,293731.4,478,0,0,0,L,1151911521,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413226820,199590.00
10/13/2014 15:00,2,0.346,ACTIVE,212.61,418.70,60.006,1413226804,"274151322000094","019011112586793",39.56,24.50,0,326.72,431.32,13.8,11.4,0.080,213064.0,213064.0,492,0,0,0,L,1151911521,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413226821,199591.00
10/13/2014 15:00,2,0.572,ACTIVE,212.38,334.24,60.012,1413226804,"274151322000052","019011112586793",28.43,22.80,0,328.82,350.17,16.5,14.0,0.097,281511.5,281511.5,478,0,0,0,L,1151911521,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413226822,199592.00
10/13/2014 15:00,2,0.553,ACTIVE,212.83,337.24,60.012,1413226804,"274151322000085","019011112586793",28.35,21.50,0,330.33,350.17,15.9,13.4,0.097,280805.9,280805.9,478,0,0,0,L,1151911521,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413226823,199593.00
10/13/2014 15:00,2,0.549,ACTIVE,212.61,338.14,60.012,1413226804,"274151322000087","019011112586793",27.89,29.50,0,329.43,350.47,15.5,13.1,0.088,266689.8,266689.8,478,0,0,0,L,1151911521,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413226824,199594.00
10/13/2014 15:00,2,0.533,ACTIVE,212.38,339.04,60.017,1413226804,"274151322000088","019011112586793",27.79,21.80,0,329.13,350.47,15.0,12.6,0.097,272792.2,272792.2,479,0,0,0,L,1151911521,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413226825,199595.00
