ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/13/2014 15:00,2,0.580,ACTIVE,212.16,339.34,60.006,1413226804,"274151322000095","019011112586793",28.41,22.00,0,329.13,351.07,16.7,14.2,0.115,291154.3,291154.3,478,0,0,0,L,1151911521,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413226826,199596.00
10/13/2014 15:00,2,0.389,ACTIVE,213.29,400.96,60.017,1413226804,"274151322000068","019011112586793",37.57,25.30,0,326.42,439.13,14.9,12.4,0.084,211490.0,211490.0,487,0,0,0,L,1151911521,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413226827,199597.00
10/13/2014 15:00,2,0.551,ACTIVE,212.61,335.74,60.017,1413226804,"274151322000054","019011112586793",28.39,22.80,0,328.82,350.77,15.8,13.4,0.093,278141.2,278141.2,478,0,0,0,L,1151911521,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413226828,199598.00
10/13/2014 15:15,1,0.631,ACTIVE,215.9,371.76,60.03,1413227704,"040051121000097","019011112586793",26.02,18,0.146,318.85,440.37,16.3,12.5,0.027,96546,96548.3,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413227707,199599.00
10/13/2014 15:15,1,0.704,ACTIVE,215.4,380.42,60.03,1413227704,"040051121000095","019011112586793",22.87,17,0.157,314.29,437.37,16.0,16.0,0.007,86120.2,86122.2,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413227708,199600.00
10/13/2014 15:15,1,0.413,ACTIVE,215.7,379.37,60.00,1413227704,"033051125000132","019011112586793",34.73,18,0.096,318.82,440.73,14.2,3.2,0.184,84017.8,84019.8,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413227709,199601.00
10/13/2014 15:15,1,0.399,ACTIVE,216.0,343.74,60.03,1413227704,"033051125000135","019011112586793",34.60,18,0.137,316.86,441.31,13.7,12.5,0.090,81424.299999964,81426.299999964,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413227711,199602.00
10/13/2014 15:15,1,0.650,ACTIVE,215.9,351.78,60.03,1413227704,"040051121000116","019011112586793",26.01,17,0.151,311.67,438.90,16.8,14.5,0.072,95033.700000011,95035.800000011,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413227712,199603.00
10/13/2014 15:15,1,0.650,ACTIVE,215.7,399.85,60.03,1413227704,"040051121000068","019011112586793",22.92,17,0.137,318.22,439.78,14.8,13.1,0.002,87413,87415.1,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413227713,199604.00
10/13/2014 15:15,1,0.466,ACTIVE,215.2,354.28,60.03,1413227704,"033051125000118","019011112586793",39.27,18,0.139,317.15,441.48,18.2,20.0,0.090,108295.20000006,108298.00000006,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413227714,199605.00
10/13/2014 15:15,1,0.476,ACTIVE,215.4,360.26,60.00,1413227704,"033051125000150","019011112586793",39.12,18,0.147,319.66,441.13,18.5,23.3,0.069,107365.60000002,107368.40000003,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413227716,199606.00
10/13/2014 15:15,1,0.618,ACTIVE,215.6,403.99,60.03,1413227704,"040051121000185","019011112586793",24.41,18,0.136,317.48,439.14,15.0,13.9,0.001,97024.399999988,97026.399999988,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413227717,199607.00
10/13/2014 15:15,1,0.594,ACTIVE,215.8,420.84,60.00,1413227704,"040051121000195","019011112586793",24.78,18,0.143,318.67,440.59,14.6,11.1,0.000,95296.800000001,95298.800000001,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413227718,199608.00
10/13/2014 15:15,2,0.662,ACTIVE,215.09,337.84,60.001,1413227704,"274151322000083","019011112586793",28.92,21.50,0,329.73,346.26,19.4,16.8,0.128,280117.9,280117.9,479,0,0,0,L,1151911521,1,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413227719,199609.00
10/13/2014 15:15,2,0.713,ACTIVE,215.54,338.74,60.028,1413227704,"274151322000076","019011112586793",29.20,22.00,0,330.33,347.16,21.1,18.4,0.133,293735.0,293735.0,479,0,0,0,L,1151911521,1,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413227720,199610.00
10/13/2014 15:15,2,0.445,ACTIVE,215.09,412.68,60.017,1413227704,"274151322000094","019011112586793",38.68,24.00,0,333.63,435.23,17.4,14.9,0.110,213066.8,213066.8,493,0,0,0,L,1151911521,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413227721,199611.00
10/13/2014 15:15,2,0.689,ACTIVE,214.64,338.14,60.006,1413227704,"274151322000052","019011112586793",28.78,22.30,0,328.52,346.26,20.1,17.5,0.128,281514.9,281514.9,479,0,0,0,L,1151911521,1,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413227722,199612.00
10/13/2014 15:15,2,0.668,ACTIVE,215.09,338.14,60.038,1413227704,"274151322000085","019011112586793",28.78,21.30,0,329.73,346.26,19.5,16.9,0.124,280809.2,280809.2,479,0,0,0,L,1151911521,1,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413227723,199613.00
10/13/2014 15:15,2,0.670,ACTIVE,215.09,339.65,59.975,1413227704,"274151322000087","019011112586793",28.01,29.00,0,330.33,345.96,19.0,16.4,0.124,266693.0,266693.0,479,0,0,0,L,1151911521,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413227724,199614.00
10/13/2014 15:15,2,0.648,ACTIVE,214.64,341.45,59.996,1413227704,"274151322000088","019011112586793",28.27,21.50,0,330.33,345.96,18.6,16.0,0.119,272795.3,272795.3,480,0,0,0,L,1151911521,1,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413227725,199615.00
10/13/2014 15:15,2,0.695,ACTIVE,215.09,338.44,60.006,1413227704,"274151322000095","019011112586793",29.12,21.80,0,329.73,346.26,20.5,17.9,0.133,291157.8,291157.8,479,0,0,0,L,1151911521,1,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413227726,199616.00
10/13/2014 15:15,2,0.459,ACTIVE,215.54,412.98,60.006,1413227704,"274151322000068","019011112586793",38.96,24.80,0,333.93,429.22,17.9,15.4,0.102,211493.0,211493.0,488,0,0,0,L,1151911521,1,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413227727,199617.00
10/13/2014 15:15,2,0.668,ACTIVE,215.09,338.44,60.006,1413227704,"274151322000054","019011112586793",28.65,22.30,0,330.03,345.96,19.4,16.8,0.128,278144.5,278144.5,479,0,0,0,L,1151911521,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413227728,199618.00
10/13/2014 15:30,1,0.904,ACTIVE,214.8,374.81,60.03,1413228604,"040051121000097","019011112586793",26.56,18,0.153,318.87,441.29,23.9,13.8,0.184,96548.3,96552.7,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413228606,199619.00
10/13/2014 15:30,1,0.976,ACTIVE,214.5,363.47,60.03,1413228604,"040051121000095","019011112586793",23.24,17,0.181,316.68,438.44,22.5,12.7,0.069,86122.2,86125.9,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413228607,199620.00
10/13/2014 15:30,1,0.597,ACTIVE,214.8,404.08,60.07,1413228604,"033051125000132","019011112586793",34.87,18,0.167,319.49,441.60,20.7,13.0,0.014,84019.8,84023.7,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413228609,199621.00
10/13/2014 15:30,1,0.575,ACTIVE,215.2,390.73,60.07,1413228604,"033051125000135","019011112586793",35.11,18,0.158,320.33,442.49,20.1,23.9,0.194,81426.299999964,81430.099999964,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413228610,199622.00
10/13/2014 15:30,1,0.925,ACTIVE,215.1,356.26,60.07,1413228604,"040051121000116","019011112586793",26.36,17,0.199,315.62,440.11,24.2,29.5,0.095,95035.800000011,95040.200000011,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413228612,199623.00
10/13/2014 15:30,1,0.920,ACTIVE,215.4,366.98,60.07,1413228604,"040051121000068","019011112586793",23.58,18,0.196,319.94,440.87,21.6,28.7,0.052,87415.1,87418.9,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413228613,199624.00
10/13/2014 15:30,1,0.676,ACTIVE,214.1,366.55,60.03,1413228604,"033051125000118","019011112586793",39.28,18,0.219,318.45,443.47,26.4,32.7,0.113,108298.00000006,108303.20000006,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413228614,199625.00
10/13/2014 15:30,1,0.674,ACTIVE,214.0,377.75,60.03,1413228604,"033051125000150","019011112586793",39.96,18,0.239,322.21,443.38,26.8,32.4,0.080,107368.40000003,107373.69999998,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413228615,199626.00
10/13/2014 15:30,1,0.882,ACTIVE,214.7,342.89,60.03,1413228604,"040051121000185","019011112586793",25.39,18,0.169,319.60,440.27,22.2,13.2,0.210,97026.399999988,97030.399999988,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413228617,199627.00
10/13/2014 15:30,1,0.864,ACTIVE,214.6,327.30,60.03,1413228604,"040051121000195","019011112586793",25.54,18,0.154,320.61,441.91,21.9,22.8,0.237,95298.800000001,95302.800000001,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413228618,199628.00
10/13/2014 15:30,2,0.975,ACTIVE,214.19,344.76,60.022,1413228604,"274151322000083","019011112586793",28.65,21.50,0,328.52,352.87,28.3,25.4,0.194,280123.6,280123.6,480,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413228619,199629.00
10/13/2014 15:30,2,1.025,ACTIVE,214.64,342.95,60.022,1413228604,"274151322000076","019011112586793",29.42,21.80,0,330.63,354.67,30.5,27.5,0.203,293741.2,293741.2,480,0,0,0,L,1151911521,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413228620,199630.00
10/13/2014 15:30,2,0.639,ACTIVE,213.96,415.69,60.022,1413228604,"274151322000094","019011112586793",39.04,24.00,0,330.93,438.53,25.3,22.5,0.168,213071.9,213071.9,494,0,0,0,L,1151911521,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413228621,199631.00
10/13/2014 15:30,2,0.982,ACTIVE,213.96,339.65,60.017,1413228604,"274151322000052","019011112586793",29.06,21.80,0,327.62,353.17,28.9,25.9,0.194,281520.8,281520.8,480,0,0,0,L,1151911521,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413228622,199632.00
10/13/2014 15:30,2,0.959,ACTIVE,214.19,344.45,60.017,1413228604,"274151322000085","019011112586793",29.14,21.30,0,330.03,352.87,28.3,25.4,0.181,280814.9,280814.9,480,0,0,0,L,1151911521,1,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413228623,199633.00
10/13/2014 15:30,2,0.959,ACTIVE,213.96,344.15,60.022,1413228604,"274151322000087","019011112586793",28.37,28.80,0,328.52,352.87,27.6,24.7,0.177,266698.5,266698.5,480,0,0,0,L,1151911521,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413228624,199634.00
10/13/2014 15:30,2,0.943,ACTIVE,213.74,343.85,60.022,1413228604,"274151322000088","019011112586793",28.49,21.30,0,329.43,352.27,27.2,24.4,0.177,272800.8,272800.8,481,0,0,0,L,1151911521,1,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413228625,199635.00
10/13/2014 15:30,2,1.000,ACTIVE,213.96,341.15,60.022,1413228604,"274151322000095","019011112586793",29.56,21.50,0,329.43,353.47,30.0,27.0,0.199,291163.9,291163.9,480,0,0,0,L,1151911521,1,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413228626,199636.00
10/13/2014 15:30,2,0.656,ACTIVE,214.87,415.39,60.022,1413228604,"274151322000068","019011112586793",39.02,24.50,0,330.63,438.23,26.0,23.1,0.164,211498.2,211498.2,489,0,0,0,L,1151911521,1,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413228627,199637.00
10/13/2014 15:30,2,0.973,ACTIVE,213.74,344.76,60.022,1413228604,"274151322000054","019011112586793",28.55,22.00,0,328.22,353.17,28.2,25.3,0.190,278150.2,278150.2,480,0,0,0,L,1151911521,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413228628,199638.00
10/13/2014 15:45,1,0.708,ACTIVE,214.5,420.23,60.03,1413229504,"040051121000097","019011112586793",25.93,18,0.134,319.22,441.58,18.2,12.5,0.017,96552.7,96557.3,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413229507,199639.00
10/13/2014 15:45,1,0.776,ACTIVE,214.0,396.11,60.03,1413229504,"040051121000095","019011112586793",22.91,17,0.156,315.82,437.61,17.7,13.9,0.004,86125.9,86129.8,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413229508,199640.00
10/13/2014 15:45,1,0.458,ACTIVE,214.3,356.12,60.00,1413229504,"033051125000132","019011112586793",34.85,18,0.146,320.52,441.37,15.9,15.6,0.071,84023.7,84027.5,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413229509,199641.00
10/13/2014 15:45,1,0.448,ACTIVE,214.1,350.94,60.03,1413229504,"033051125000135","019011112586793",34.33,18,0.154,318.63,441.64,15.3,15.7,0.078,81430.099999964,81433.999999964,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413229510,199642.00
10/13/2014 15:45,1,0.727,ACTIVE,213.7,329.99,60.00,1413229504,"040051121000116","019011112586793",25.84,17,0.156,313.56,440.40,18.7,15.0,0.201,95040.200000011,95044.600000011,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413229512,199643.00
10/13/2014 15:45,1,0.717,ACTIVE,214.5,338.40,60.03,1413229504,"040051121000068","019011112586793",23.14,18,0.142,318.92,440.97,16.5,15.8,0.179,87418.9,87422.9,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413229513,199644.00
10/13/2014 15:45,1,0.521,ACTIVE,214.0,404.19,60.03,1413229504,"033051125000118","019011112586793",38.94,18,0.168,314.12,442.03,20.1,15.5,0.013,108303.20000006,108308.50000006,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413229514,199645.00
10/13/2014 15:45,1,0.525,ACTIVE,213.9,377.59,60.03,1413229504,"033051125000150","019011112586793",39.24,18,0.170,321.60,441.87,20.5,13.2,0.048,107373.69999998,107378.99999999,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413229515,199646.00
10/13/2014 15:45,1,0.684,ACTIVE,214.2,345.40,60.00,1413229504,"040051121000185","019011112586793",24.58,18,0.156,317.69,440.39,16.7,13.7,0.109,97030.399999988,97034.399999988,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413229517,199647.00
10/13/2014 15:45,1,0.670,ACTIVE,213.7,335.62,60.03,1413229504,"040051121000195","019011112586793",24.50,18,0.120,318.33,441.90,16.3,7.0,0.227,95302.800000001,95307.000000001,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413229518,199648.00
10/13/2014 15:45,2,0.758,ACTIVE,213.74,336.94,60.017,1413229504,"274151322000083","019011112586793",28.43,21.50,0,330.33,353.47,21.8,19.1,0.137,280129.4,280129.4,481,0,0,0,L,1151911521,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413229519,199649.00
10/13/2014 15:45,2,0.801,ACTIVE,214.41,340.55,60.022,1413229504,"274151322000076","019011112586793",29.00,21.50,0,331.23,352.27,23.6,20.8,0.164,293747.6,293747.6,481,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413229520,199650.00
10/13/2014 15:45,2,0.494,ACTIVE,213.96,410.58,60.022,1413229504,"274151322000094","019011112586793",38.78,23.50,0,333.03,434.93,19.5,16.9,0.124,213077.0,213077.0,495,0,0,0,L,1151911521,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413229521,199651.00
10/13/2014 15:45,2,0.766,ACTIVE,213.51,342.05,60.022,1413229504,"274151322000052","019011112586793",28.86,21.80,0,329.73,351.37,22.4,19.7,0.137,281526.8,281526.8,481,0,0,0,L,1151911521,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413229522,199652.00
10/13/2014 15:45,2,0.754,ACTIVE,213.51,341.15,60.022,1413229504,"274151322000085","019011112586793",28.75,21.30,0,330.03,351.37,21.9,19.2,0.141,280820.8,280820.8,481,0,0,0,L,1151911521,1,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413229523,199653.00
10/13/2014 15:45,2,0.742,ACTIVE,213.74,336.94,60.017,1413229504,"274151322000087","019011112586793",28.33,28.50,0,328.82,351.07,21.3,18.7,0.133,266704.3,266704.3,481,0,0,0,L,1151911521,1,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413229524,199654.00
10/13/2014 15:45,2,0.729,ACTIVE,213.06,338.74,60.022,1413229504,"274151322000088","019011112586793",28.29,21.30,0,328.22,350.77,20.9,18.2,0.128,272806.4,272806.4,482,0,0,0,L,1151911521,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413229525,199655.00
10/13/2014 15:45,2,0.797,ACTIVE,213.74,340.55,60.017,1413229504,"274151322000095","019011112586793",28.63,21.50,0,330.33,351.97,23.1,20.4,0.146,291170.1,291170.1,481,0,0,0,L,1151911521,1,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413229526,199656.00
10/13/2014 15:45,2,0.518,ACTIVE,214.19,413.29,60.017,1413229504,"274151322000068","019011112586793",38.65,24.50,0,330.33,433.42,20.2,17.6,0.119,211503.6,211503.6,490,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413229527,199657.00
10/13/2014 15:45,2,0.754,ACTIVE,213.51,340.55,60.022,1413229504,"274151322000054","019011112586793",28.57,22.00,0,328.82,351.07,21.8,19.1,0.137,278156.0,278156.0,481,0,0,0,L,1151911521,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413229528,199658.00
10/13/2014 16:00,1,0.716,ACTIVE,214.5,368.60,60.03,1413230404,"040051121000097","019011112586793",26.05,18,0.138,320.47,440.72,18.5,14.7,0.039,96557.3,96560.9,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413230406,199659.00
10/13/2014 16:00,1,0.788,ACTIVE,214.8,357.54,60.03,1413230404,"040051121000095","019011112586793",22.87,18,0.148,315.52,437.94,17.9,14.0,0.053,86129.8,86132.9,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413230408,199660.00
10/13/2014 16:00,1,0.465,ACTIVE,215.1,393.81,60.03,1413230404,"033051125000132","019011112586793",34.87,18,0.150,319.30,441.04,16.1,14.4,0.007,84027.5,84030.6,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413230409,199661.00
10/13/2014 16:00,1,0.459,ACTIVE,215.0,385.85,60.07,1413230404,"033051125000135","019011112586793",34.03,18,0.041,318.00,441.99,15.5,5.8,0.192,81433.999999964,81436.999999964,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413230410,199662.00
10/13/2014 16:00,1,0.735,ACTIVE,214.4,353.42,60.03,1413230404,"040051121000116","019011112586793",25.90,17,0.132,313.74,439.41,18.9,20.1,0.069,95044.600000011,95048.200000011,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413230412,199663.00
10/13/2014 16:00,1,0.728,ACTIVE,214.9,326.42,60.03,1413230404,"040051121000068","019011112586793",23.10,18,0.138,318.66,440.18,16.7,10.9,0.261,87422.9,87426.1,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413230414,199664.00
10/13/2014 16:00,1,0.522,ACTIVE,214.7,391.69,60.03,1413230404,"033051125000118","019011112586793",39.34,18,0.174,316.12,441.99,20.4,25.2,0.207,108308.50000006,108312.80000006,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413230415,199665.00
10/13/2014 16:00,1,0.535,ACTIVE,214.6,397.45,60.03,1413230404,"033051125000150","019011112586793",39.00,18,0.160,320.86,441.90,20.7,12.7,0.021,107378.99999999,107383.3,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413230416,199666.00
10/13/2014 16:00,1,0.699,ACTIVE,214.8,333.16,60.03,1413230404,"040051121000185","019011112586793",24.44,18,0.106,317.71,439.82,17.0,10.9,0.249,97034.399999988,97037.600000036,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413230418,199667.00
10/13/2014 16:00,1,0.669,ACTIVE,214.3,408.43,60.03,1413230404,"040051121000195","019011112586793",24.87,18,0.152,319.04,440.93,16.5,12.9,0.003,95307.000000001,95310.300000001,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413230419,199668.00
10/13/2014 16:00,2,0.766,ACTIVE,213.96,341.45,60.022,1413230404,"274151322000083","019011112586793",28.45,21.50,0,328.52,347.76,22.1,19.4,0.141,280134.2,280134.2,482,0,0,0,L,1151911521,1,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413230420,199669.00
10/13/2014 16:00,2,0.803,ACTIVE,214.41,342.35,60.022,1413230404,"274151322000076","019011112586793",29.38,21.50,0,329.13,348.66,23.9,21.1,0.159,293752.8,293752.8,482,0,0,0,L,1151911521,1,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413230421,199670.00
10/13/2014 16:00,2,0.504,ACTIVE,213.96,412.08,60.022,1413230404,"274151322000094","019011112586793",38.57,23.80,0,331.23,426.51,19.7,17.1,0.124,213081.3,213081.3,496,0,0,0,L,1151911521,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413230422,199671.00
10/13/2014 16:00,2,0.785,ACTIVE,213.74,342.35,60.017,1413230404,"274151322000052","019011112586793",28.61,21.80,0,325.22,347.76,22.8,20.0,0.146,281531.7,281531.7,482,0,0,0,L,1151911521,1,122.01,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413230423,199672.00
10/13/2014 16:00,2,0.771,ACTIVE,213.96,340.55,60.022,1413230404,"274151322000085","019011112586793",28.33,21.30,0,329.43,347.76,22.2,19.5,0.141,280825.6,280825.6,482,0,0,0,L,1151911521,1,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413230424,199673.00
10/13/2014 16:00,2,0.754,ACTIVE,214.19,340.55,60.017,1413230404,"274151322000087","019011112586793",28.29,28.30,0,328.22,347.46,21.6,18.9,0.133,266708.9,266708.9,482,0,0,0,L,1151911521,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413230424,199674.00
10/13/2014 16:00,2,0.754,ACTIVE,213.51,340.25,60.043,1413230404,"274151322000088","019011112586793",27.79,21.30,0,328.52,347.16,21.2,18.6,0.133,272810.9,272810.9,483,0,0,0,L,1151911521,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413230426,199675.00
10/13/2014 16:00,2,0.791,ACTIVE,214.19,341.45,60.012,1413230404,"274151322000095","019011112586793",29.18,21.50,0,327.32,348.36,23.4,20.6,0.150,291175.2,291175.2,482,0,0,0,L,1151911521,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413230427,199676.00
10/13/2014 16:00,2,0.521,ACTIVE,214.41,411.18,59.996,1413230404,"274151322000068","019011112586793",38.65,24.50,0,333.03,429.22,20.5,17.8,0.119,211508.0,211508.0,491,0,0,0,L,1151911521,1,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413230427,199677.00
10/13/2014 16:00,2,0.756,ACTIVE,213.74,339.04,60.022,1413230404,"274151322000054","019011112586793",28.77,22.00,0,328.22,347.76,22.1,19.4,0.137,278160.8,278160.8,482,0,0,0,L,1151911521,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413230428,199678.00
10/13/2014 16:15,1,0.494,ACTIVE,214.8,326.65,60.03,1413231304,"040051121000097","019011112586793",25.42,18,0.109,318.67,441.75,12.5,13.5,0.229,96560.9,96563.3,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413231306,199679.00
10/13/2014 16:15,1,0.563,ACTIVE,214.2,369.08,60.03,1413231304,"040051121000095","019011112586793",22.65,17,0.140,315.88,437.44,12.7,11.4,0.004,86132.9,86134.8,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413231308,199680.00
10/13/2014 16:15,1,0.320,ACTIVE,214.9,395.38,60.03,1413231304,"033051125000132","019011112586793",34.40,18,0.139,321.11,440.55,10.9,12.4,0.000,84030.6,84032.6,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413231309,199681.00
10/13/2014 16:15,1,0.306,ACTIVE,214.6,375.90,60.03,1413231304,"033051125000135","019011112586793",34.25,18,0.139,318.68,441.18,10.4,14.9,0.003,81436.999999964,81438.999999964,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413231311,199682.00
10/13/2014 16:15,1,0.525,ACTIVE,213.9,368.09,60.03,1413231304,"040051121000116","019011112586793",25.03,17,0.131,311.88,439.98,13.0,13.3,0.008,95048.200000011,95050.300000011,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413231312,199683.00
10/13/2014 16:15,1,0.512,ACTIVE,214.3,369.44,60.07,1413231304,"040051121000068","019011112586793",22.50,18,0.136,318.79,439.71,11.4,11.4,0.005,87426.1,87428.1,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413231313,199684.00
10/13/2014 16:15,1,0.360,ACTIVE,213.9,394.52,60.03,1413231304,"033051125000118","019011112586793",38.79,18,0.146,318.95,441.50,13.9,15.7,0.095,108312.80000006,108315.60000006,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413231314,199685.00
10/13/2014 16:15,1,0.366,ACTIVE,214.0,340.38,60.03,1413231304,"033051125000150","019011112586793",38.87,17,0.141,321.65,441.19,14.1,12.0,0.122,107383.3,107386.10000001,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413231316,199686.00
10/13/2014 16:15,1,0.280,ACTIVE,213.7,337.53,60.03,1413231304,"040051121000185","019011112586793",28.03,18,0.135,318.75,439.12,7.8,13.8,0.061,97037.600000036,97038.7,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413231317,199687.00
10/13/2014 16:15,1,0.460,ACTIVE,213.6,377.54,60.03,1413231304,"040051121000195","019011112586793",24.07,18,0.097,318.00,441.11,11.0,6.5,0.190,95310.300000001,95312.400000001,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413231318,199688.00
10/13/2014 16:15,2,0.535,ACTIVE,213.74,337.54,60.006,1413231304,"274151322000083","019011112586793",27.75,21.30,0,330.63,346.86,15.1,12.6,0.097,280137.6,280137.6,483,0,0,0,L,1151911521,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413231319,199689.00
10/13/2014 16:15,2,0.557,ACTIVE,214.19,339.65,60.017,1413231304,"274151322000076","019011112586793",28.80,21.50,0,332.13,347.76,16.2,13.7,0.106,293756.5,293756.5,483,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413231320,199690.00
10/13/2014 16:15,2,0.340,ACTIVE,213.74,408.48,60.017,1413231304,"274151322000094","019011112586793",38.49,23.50,0,333.03,429.22,13.2,10.8,0.080,213084.2,213084.2,497,0,0,0,L,1151911521,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413231321,199691.00
10/13/2014 16:15,2,0.541,ACTIVE,213.29,338.14,60.006,1413231304,"274151322000052","019011112586793",28.55,21.50,0,330.03,346.86,15.7,13.2,0.088,281535.2,281535.2,483,0,0,0,L,1151911521,1,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413231322,199692.00
10/13/2014 16:15,2,0.531,ACTIVE,213.74,336.94,60.012,1413231304,"274151322000085","019011112586793",28.07,21.30,0,331.83,346.86,15.1,12.6,0.093,280828.9,280828.9,483,0,0,0,L,1151911521,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413231323,199693.00
10/13/2014 16:15,2,0.531,ACTIVE,213.51,339.34,60.012,1413231304,"274151322000087","019011112586793",27.61,28.00,0,330.63,346.56,14.8,12.4,0.084,266712.2,266712.2,483,0,0,0,L,1151911521,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413231324,199694.00
10/13/2014 16:15,2,0.506,ACTIVE,213.29,336.04,60.012,1413231304,"274151322000088","019011112586793",27.81,21.30,0,330.33,346.26,14.2,11.8,0.080,272814.1,272814.1,484,0,0,0,L,1151911521,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413231325,199695.00
10/13/2014 16:15,2,0.549,ACTIVE,213.51,336.94,59.996,1413231304,"274151322000095","019011112586793",28.29,21.30,0,330.63,346.86,15.8,13.3,0.106,291178.8,291178.8,483,0,0,0,L,1151911521,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413231326,199696.00
10/13/2014 16:15,2,0.355,ACTIVE,214.41,411.78,60.012,1413231304,"274151322000068","019011112586793",38.65,24.30,0,333.03,428.31,13.8,11.4,0.075,211511.1,211511.1,492,0,0,0,L,1151911521,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413231327,199697.00
10/13/2014 16:15,2,0.518,ACTIVE,213.51,335.74,60.017,1413231304,"274151322000054","019011112586793",28.47,21.80,0,330.33,346.56,15.0,12.5,0.093,278164.1,278164.1,483,0,0,0,L,1151911521,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413231328,199698.00
10/13/2014 16:30,1,0.592,ACTIVE,214.5,413.54,60.03,1413232204,"040051121000097","019011112586793",25.99,18,0.140,319.87,440.39,15.3,11.0,0.001,96563.3,96566.1,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413232206,199699.00
10/13/2014 16:30,1,0.667,ACTIVE,213.9,352.52,60.00,1413232204,"040051121000095","019011112586793",22.71,17,0.144,316.25,437.19,15.0,13.1,0.037,86134.8,86137,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413232208,199700.00
10/13/2014 16:30,1,0.387,ACTIVE,214.4,340.52,60.03,1413232204,"033051125000132","019011112586793",34.64,17,0.156,321.05,440.56,13.3,14.2,0.135,84032.6,84035,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413232209,199701.00
10/13/2014 16:30,1,0.371,ACTIVE,214.4,350.51,60.03,1413232204,"033051125000135","019011112586793",34.59,18,0.151,318.79,440.97,12.7,12.8,0.059,81438.999999964,81441.399999964,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413232210,199702.00
10/13/2014 16:30,1,0.617,ACTIVE,214.2,332.40,60.00,1413232204,"040051121000116","019011112586793",25.68,17,0.114,313.29,439.00,15.7,5.3,0.184,95050.300000011,95053.000000011,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413232212,199703.00
10/13/2014 16:30,1,0.606,ACTIVE,214.3,402.04,60.03,1413232204,"040051121000068","019011112586793",23.01,17,0.147,317.57,439.90,13.8,11.7,0.001,87428.1,87430.4,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413232213,199704.00
10/13/2014 16:30,1,0.437,ACTIVE,214.1,413.17,60.03,1413232204,"033051125000118","019011112586793",38.80,18,0.139,318.32,441.75,16.8,12.1,0.002,108315.60000006,108319.00000006,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413232214,199705.00
10/13/2014 16:30,1,0.441,ACTIVE,213.8,365.25,60.03,1413232204,"033051125000150","019011112586793",39.36,17,0.129,321.21,441.61,17.3,11.4,0.038,107386.10000001,107389.3,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413232215,199706.00
10/13/2014 16:30,1,0.578,ACTIVE,214.1,342.58,60.03,1413232204,"040051121000185","019011112586793",24.29,17,0.149,318.90,439.03,13.9,12.1,0.095,97038.7,97040.899999988,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413232217,199707.00
10/13/2014 16:30,1,0.561,ACTIVE,213.9,421.73,60.03,1413232204,"040051121000195","019011112586793",24.29,17,0.033,318.22,440.85,13.5,15.1,0.000,95312.400000001,95314.700000001,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413232218,199708.00
10/13/2014 16:30,2,0.631,ACTIVE,213.51,338.14,60.006,1413232204,"274151322000083","019011112586793",28.63,21.00,0,330.33,344.76,18.3,15.8,0.119,280141.3,280141.3,484,0,0,0,L,1151911521,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413232219,199709.00
10/13/2014 16:30,2,0.662,ACTIVE,213.96,340.85,59.996,1413232204,"274151322000076","019011112586793",29.42,21.00,0,330.33,345.66,19.8,17.1,0.128,293760.6,293760.6,484,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413232220,199710.00
10/13/2014 16:30,2,0.416,ACTIVE,213.51,407.57,60.012,1413232204,"274151322000094","019011112586793",38.35,23.30,0,332.13,434.93,16.2,13.7,0.102,213087.4,213087.4,498,0,0,0,L,1151911521,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413232221,199711.00
10/13/2014 16:30,2,0.648,ACTIVE,213.29,337.54,60.033,1413232204,"274151322000052","019011112586793",28.75,21.30,0,329.73,345.06,18.9,16.3,0.124,281539.1,281539.1,484,0,0,0,L,1151911521,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413232222,199712.00
10/13/2014 16:30,2,0.629,ACTIVE,213.74,339.95,60.006,1413232204,"274151322000085","019011112586793",28.73,21.00,0,330.93,345.06,18.3,15.8,0.110,280832.7,280832.7,484,0,0,0,L,1151911521,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413232223,199713.00
10/13/2014 16:30,2,0.635,ACTIVE,213.51,338.44,60.033,1413232204,"274151322000087","019011112586793",27.93,27.80,0,330.33,344.76,18.0,15.4,0.115,266715.9,266715.9,484,0,0,0,L,1151911521,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413232224,199714.00
10/13/2014 16:30,2,0.625,ACTIVE,213.06,337.54,60.006,1413232204,"274151322000088","019011112586793",27.61,20.70,0,330.03,343.85,17.5,14.9,0.106,272817.6,272817.6,485,0,0,0,L,1151911521,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413232225,199715.00
10/13/2014 16:30,2,0.654,ACTIVE,213.51,340.25,59.980,1413232204,"274151322000095","019011112586793",29.02,21.00,0,330.63,345.06,19.2,16.7,0.124,291182.7,291182.7,484,0,0,0,L,1151911521,1,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413232226,199716.00
10/13/2014 16:30,2,0.438,ACTIVE,214.19,408.78,60.006,1413232204,"274151322000068","019011112586793",38.45,24.00,0,332.13,426.51,17.1,14.5,0.102,211514.5,211514.5,493,0,0,0,L,1151911521,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413232227,199717.00
10/13/2014 16:30,2,0.633,ACTIVE,213.06,339.34,60.001,1413232204,"274151322000054","019011112586793",28.51,21.30,0,330.03,344.76,18.3,15.7,0.115,278167.9,278167.9,484,0,0,0,L,1151911521,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413232227,199718.00
10/13/2014 16:45,1,0.323,ACTIVE_NO_POWER,214.2,420.37,60.03,1413233104,"040051121000097","019011112586793",23.74,17,0.000,319.05,441.66,7.5,0.0,0.000,96566.1,96567.7,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413233107,199719.00
10/13/2014 16:45,1,0.390,ACTIVE_NO_POWER,214.7,411.69,60.00,1413233104,"040051121000095","019011112586793",22.18,17,0.000,315.05,437.82,8.5,0.0,0.000,86137,86138.5,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413233108,199720.00
10/13/2014 16:45,1,0.214,ACTIVE,214.9,353.31,60.03,1413233104,"033051125000132","019011112586793",34.01,17,0.131,320.46,440.53,7.2,13.4,0.004,84035,84036.5,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413233109,199721.00
10/13/2014 16:45,1,0.205,ACTIVE,214.7,364.64,60.03,1413233104,"033051125000135","019011112586793",33.03,17,0.104,317.71,441.17,6.7,14.4,0.000,81441.399999964,81442.899999964,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413233110,199722.00
10/13/2014 16:45,1,0.364,ACTIVE,214.4,344.99,60.03,1413233104,"040051121000116","019011112586793",23.61,16,0.133,313.93,440.13,8.5,11.6,0.010,95053.000000011,95054.600000011,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413233112,199723.00
10/13/2014 16:45,1,0.347,ACTIVE_NO_POWER,214.5,428.47,60.00,1413233104,"040051121000068","019011112586793",21.58,17,0.000,318.13,440.50,7.4,0.0,0.000,87430.4,87431.9,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413233113,199724.00
10/13/2014 16:45,1,0.237,ACTIVE,214.6,370.46,60.00,1413233104,"033051125000118","019011112586793",38.00,17,0.143,315.54,444.25,8.9,14.0,0.002,108319.00000006,108321.20000006,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413233114,199725.00
10/13/2014 16:45,1,0.241,ACTIVE,214.7,334.62,60.00,1413233104,"033051125000150","019011112586793",37.97,17,0.093,318.09,445.16,9.1,13.9,0.212,107389.3,107391.69999998,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413233115,199726.00
10/13/2014 16:45,1,0.324,ACTIVE,214.9,385.75,60.00,1413233104,"040051121000185","019011112586793",21.98,17,0.094,318.02,439.43,7.0,4.8,0.153,97040.899999988,97042.300000024,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413233117,199727.00
10/13/2014 16:45,1,0.293,ACTIVE_NO_POWER,214.6,383.99,60.00,1413233104,"040051121000195","019011112586793",22.40,17,0.000,318.91,441.22,6.4,0.0,0.000,95314.700000001,95316.300000001,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413233118,199728.00
10/13/2014 16:45,2,0.359,ACTIVE,213.96,336.04,59.996,1413233104,"274151322000083","019011112586793",27.85,20.30,0,330.63,344.45,10.2,7.9,0.057,280144.0,280144.0,485,0,0,0,L,1151911521,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413233119,199729.00
10/13/2014 16:45,2,0.389,ACTIVE,214.41,337.84,59.996,1413233104,"274151322000076","019011112586793",27.81,20.30,0,331.23,345.66,11.0,8.7,0.062,293763.5,293763.5,485,0,0,0,L,1151911521,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413233120,199730.00
10/13/2014 16:45,2,0.225,ACTIVE,213.96,403.37,59.996,1413233104,"274151322000094","019011112586793",37.89,22.80,0,333.33,423.20,8.6,6.4,0.053,213089.6,213089.6,499,0,0,0,L,1151911521,1,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413233121,199731.00
10/13/2014 16:45,2,0.381,ACTIVE,213.51,335.74,59.990,1413233104,"274151322000052","019011112586793",27.91,20.70,0,330.03,344.15,10.8,8.5,0.057,281541.9,281541.9,485,0,0,0,L,1151911521,1,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413233122,199732.00
10/13/2014 16:45,2,0.359,ACTIVE,213.96,336.94,59.990,1413233104,"274151322000085","019011112586793",27.93,20.30,0,331.23,344.45,10.2,7.9,0.057,280835.3,280835.3,485,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413233123,199733.00
10/13/2014 16:45,2,0.365,ACTIVE,213.96,336.04,59.996,1413233104,"274151322000087","019011112586793",27.21,27.30,0,330.93,344.15,10.1,7.8,0.057,266718.5,266718.5,485,0,0,0,L,1151911521,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413233124,199734.00
10/13/2014 16:45,2,0.340,ACTIVE,213.51,334.84,59.990,1413233104,"274151322000088","019011112586793",27.23,20.00,0,330.33,343.85,9.4,7.1,0.053,272820.1,272820.1,486,0,0,0,L,1151911521,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413233125,199735.00
10/13/2014 16:45,2,0.375,ACTIVE,213.74,337.24,59.990,1413233104,"274151322000095","019011112586793",27.87,20.30,0,330.63,344.45,10.6,8.3,0.062,291185.5,291185.5,485,0,0,0,L,1151911521,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413233126,199736.00
10/13/2014 16:45,2,0.246,ACTIVE,214.64,399.76,59.990,1413233104,"274151322000068","019011112586793",37.69,23.30,0,334.24,421.40,9.5,7.2,0.044,211516.9,211516.9,494,0,0,0,L,1151911521,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413233127,199737.00
10/13/2014 16:45,2,0.359,ACTIVE,213.51,336.04,59.975,1413233104,"274151322000054","019011112586793",27.81,20.70,0,330.03,344.45,10.1,7.8,0.062,278170.5,278170.5,485,0,0,0,L,1151911521,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413233128,199738.00
10/13/2014 17:00,1,0.047,ACTIVE_NO_POWER,213.7,375.38,60.03,1413234005,"040051121000097","019011112586793",29.09,16,0.000,360.44,375.92,1.3,0.0,0.000,96567.7,96568.2,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234007,199739.00
10/13/2014 17:00,1,0.137,ACTIVE_NO_POWER,213.2,317.11,60.03,1413234005,"040051121000095","019011112586793",25.75,15,0.000,316.70,437.49,3.5,0.0,0.000,86138.5,86138.7,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234009,199740.00
10/13/2014 17:00,1,0.140,ACTIVE_NO_POWER,213.6,359.19,60.07,1413234005,"033051125000132","019011112586793",32.56,17,0.000,320.51,440.83,4.5,0.0,0.000,84036.5,84037.1,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234010,199741.00
10/13/2014 17:00,1,0.062,ACTIVE_NO_POWER,213.8,427.29,60.03,1413234005,"033051125000135","019011112586793",37.61,17,0.000,318.50,440.76,2.3,0.0,0.000,81442.899999964,81443.399999964,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234012,199742.00
