ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/13/2014 17:00,1,0.062,ACTIVE_NO_POWER,213.3,387.19,60.03,1413234005,"040051121000068","019011112586793",26.06,15,0.000,320.50,439.66,1.6,0.0,0.000,87431.9,87432.2,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234016,199743.00
10/13/2014 17:00,1,0.153,ACTIVE_NO_POWER,213.1,366.62,60.07,1413234005,"033051125000118","019011112586793",35.43,17,0.000,319.19,444.25,5.3,0.0,0.000,108321.20000006,108321.90000006,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234017,199744.00
10/13/2014 17:00,1,0.153,ACTIVE_NO_POWER,213.1,387.74,60.07,1413234005,"033051125000150","019011112586793",37.86,16,0.000,318.15,444.10,5.7,0.0,0.000,107391.69999998,107392.40000003,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234018,199745.00
10/13/2014 17:00,1,0.054,ACTIVE_NO_POWER,213.1,428.05,60.03,1413234005,"040051121000185","019011112586793",27.58,15,0.000,319.68,439.01,1.4,0.0,0.000,97042.300000024,97042.600000036,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234020,199746.00
10/13/2014 17:00,2,0.244,ACTIVE,212.61,333.33,60.043,1413234005,"274151322000083","019011112586793",27.23,20.00,0,329.13,339.95,6.8,4.6,0.027,280145.2,280145.2,486,0,0,0,L,1151911521,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234023,199747.00
10/13/2014 17:00,2,0.260,ACTIVE,213.29,334.24,60.033,1413234005,"274151322000076","019011112586793",27.93,19.80,0,329.43,340.55,7.4,5.2,0.035,293764.9,293764.9,486,0,0,0,L,1151911521,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234024,199748.00
10/13/2014 17:00,2,0.154,ACTIVE,212.83,351.07,60.017,1413234005,"274151322000094","019011112586793",32.70,21.50,0,331.53,408.48,5.1,3.0,0.018,213090.5,213090.5,500,0,0,0,L,1151911521,1,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234025,199749.00
10/13/2014 17:00,2,0.270,ACTIVE,212.38,333.03,60.043,1413234005,"274151322000052","019011112586793",27.25,20.00,0,327.92,339.95,7.5,5.3,0.031,281543.3,281543.3,486,0,0,0,L,1151911521,1,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234026,199750.00
10/13/2014 17:00,2,0.248,ACTIVE,212.38,333.33,60.043,1413234005,"274151322000085","019011112586793",27.17,19.80,0,328.22,340.25,6.8,4.7,0.035,280836.6,280836.6,486,0,0,0,L,1151911521,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234027,199751.00
10/13/2014 17:00,2,0.250,ACTIVE,212.61,333.63,60.049,1413234005,"274151322000087","019011112586793",26.88,26.80,0,328.52,339.65,6.8,4.7,0.022,266719.8,266719.8,486,0,0,0,L,1151911521,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234028,199752.00
10/13/2014 17:00,2,0.232,ACTIVE,211.93,333.33,60.043,1413234005,"274151322000088","019011112586793",26.18,19.50,0,328.52,339.34,6.2,4.0,0.022,272821.2,272821.2,487,0,0,0,L,1151911521,1,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234029,199753.00
10/13/2014 17:00,2,0.248,ACTIVE,212.83,334.24,60.065,1413234005,"274151322000095","019011112586793",27.04,19.80,0,329.13,339.65,6.8,4.6,0.035,291186.9,291186.9,486,0,0,0,L,1151911521,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234030,199754.00
10/13/2014 17:00,2,0.174,ACTIVE,213.29,361.29,60.038,1413234005,"274151322000068","019011112586793",33.72,22.30,0,332.13,412.38,5.9,3.8,0.018,211518.0,211518.0,495,0,0,0,L,1151911521,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234031,199755.00
10/13/2014 17:00,2,0.240,ACTIVE,212.38,333.33,60.043,1413234005,"274151322000054","019011112586793",27.69,20.00,0,328.52,339.65,6.8,4.6,0.027,278171.7,278171.7,486,0,0,0,L,1151911521,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234032,199756.00
10/13/2014 17:00,1,0.082,ALERT,213.9,416.29,60.03,1413234005,"040051121000116","019011112586793",28.67,15,0.000,416.22,428.11,2.3,0.0,0.000,95054.600000011,95055.000000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413234035,199757.00
10/13/2014 17:00,1,0.014,ALERT,213.5,339.00,60.03,1413234005,"040051121000195","019011112586793",27.70,15,0.000,338.28,344.86,0.4,0.0,0.000,95316.300000001,95316.600000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413234038,199758.00
10/13/2014 17:15,1,0.137,ACTIVE_NO_POWER,214.3,427.50,60.03,1413234904,"040051121000095","019011112586793",24.72,14,0.000,316.94,437.74,3.3,0.0,0.000,86138.7,86138.7,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234909,199759.00
10/13/2014 17:15,1,0.014,ACTIVE_NO_POWER,214.6,371.22,60.03,1413234904,"033051125000135","019011112586793",37.79,15,0.000,371.11,372.91,0.5,0.0,0.000,81443.399999964,81443.499999964,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234915,199760.00
10/13/2014 17:15,1,0.005,ACTIVE_NO_POWER,215.2,348.30,60.03,1413234904,"033051125000118","019011112586793",42.87,15,0.000,346.55,348.44,0.2,0.0,0.000,108321.90000006,108322.30000006,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234924,199761.00
10/13/2014 17:15,1,0.020,ACTIVE_NO_POWER,214.6,433.16,60.03,1413234904,"033051125000150","019011112586793",42.81,15,0.000,320.14,441.66,0.8,0.0,0.000,107392.40000003,107392.69999998,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234925,199762.00
10/13/2014 17:15,1,0.055,ACTIVE_NO_POWER,214.6,366.01,60.03,1413234904,"040051121000185","019011112586793",26.33,14,0.000,320.17,439.19,1.4,0.0,0.000,97042.600000036,97042.600000036,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234927,199763.00
10/13/2014 17:15,2,0.176,ACTIVE,214.19,333.93,60.017,1413234904,"274151322000083","019011112586793",26.28,19.30,0,328.82,338.14,4.7,2.6,0.022,280146.0,280146.0,487,0,0,0,L,1151911521,1,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234931,199764.00
10/13/2014 17:15,2,0.184,ACTIVE,214.64,335.44,60.017,1413234904,"274151322000076","019011112586793",27.39,19.00,0,330.03,337.84,5.1,3.0,0.022,293765.8,293765.8,487,0,0,0,L,1151911521,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234932,199765.00
10/13/2014 17:15,2,0.104,ACTIVE,214.19,334.84,60.022,1413234904,"274151322000094","019011112586793",29.72,20.00,0,329.73,353.77,3.2,1.1,0.013,213090.9,213090.9,501,0,0,0,L,1151911521,1,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234933,199766.00
10/13/2014 17:15,2,0.195,ACTIVE,213.96,333.93,60.012,1413234904,"274151322000052","019011112586793",27.08,19.30,0,328.52,338.44,5.3,3.2,0.022,281544.3,281544.3,487,0,0,0,L,1151911521,1,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234934,199767.00
10/13/2014 17:15,2,0.176,ACTIVE,214.19,333.93,60.017,1413234904,"274151322000085","019011112586793",26.36,19.00,0,329.73,337.84,4.7,2.6,0.018,280837.4,280837.4,487,0,0,0,L,1151911521,1,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234935,199768.00
10/13/2014 17:15,2,0.182,ACTIVE,214.19,335.14,60.022,1413234904,"274151322000087","019011112586793",26.22,26.00,0,328.22,338.14,4.8,2.8,0.018,266720.6,266720.6,487,0,0,0,L,1151911521,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234935,199769.00
10/13/2014 17:15,2,0.158,ACTIVE,213.74,333.63,60.017,1413234904,"274151322000088","019011112586793",25.60,19.00,0,328.52,337.54,4.1,2.1,0.018,272821.8,272821.8,488,0,0,0,L,1151911521,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234936,199770.00
10/13/2014 17:15,2,0.176,ACTIVE,214.19,334.54,60.022,1413234904,"274151322000095","019011112586793",27.06,19.30,0,329.13,338.14,4.8,2.7,0.022,291187.6,291187.6,487,0,0,0,L,1151911521,1,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234937,199771.00
10/13/2014 17:15,2,0.121,ACTIVE,214.87,335.14,60.028,1413234904,"274151322000068","019011112586793",29.98,21.00,0,330.63,364.29,3.7,1.6,0.013,211518.5,211518.5,496,0,0,0,L,1151911521,1,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234938,199772.00
10/13/2014 17:15,2,0.172,ACTIVE,213.96,334.84,60.017,1413234904,"274151322000054","019011112586793",26.74,19.50,0,328.52,337.54,4.7,2.6,0.022,278172.5,278172.5,487,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413234939,199773.00
10/13/2014 17:15,1,0.048,ALERT,214.7,406.02,60.03,1413234904,"040051121000097","019011112586793",28.36,15,0.000,405.35,424.83,1.3,0.0,0.000,96568.2,96568.2,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413234942,199774.00
10/13/2014 17:15,1,0.061,ALERT,215.0,371.35,60.03,1413234904,"040051121000068","019011112586793",25.23,14,0.000,371.25,377.63,1.5,0.0,0.000,87432.2,87432.2,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413234964,199775.00
10/13/2014 17:15,1,0.025,ACTIVE_NO_POWER,214.4,418.27,60.03,1413234904,"033051125000132","019011112586793",38.17,15,0.000,418.05,419.19,0.9,0.0,0.000,84037.1,84037.3,116,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413235023,199776.00
10/13/2014 17:15,1,0.016,ALERT,214.0,360.58,60.03,1413234904,"040051121000195","019011112586793",27.11,14,0.000,359.78,369.42,0.4,0.0,0.000,95316.600000001,95316.600000001,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413235061,199777.00
10/13/2014 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1413234904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413235752,199778.00
10/13/2014 17:30,1,0.004,ACTIVE_NO_POWER,213.4,408.36,60.03,1413235804,"033051125000118","019011112586793",42.62,15,0.000,320.76,441.37,0.1,0.0,0.000,108322.30000006,108322.30000006,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413235826,199779.00
10/13/2014 17:30,1,0.020,ACTIVE_NO_POWER,214.2,324.52,60.00,1413235804,"033051125000150","019011112586793",42.57,14,0.000,323.89,325.91,0.8,0.0,0.000,107392.69999998,107392.69999998,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413235829,199780.00
10/13/2014 17:30,2,0.154,ACTIVE,212.83,332.73,60.012,1413235804,"274151322000083","019011112586793",26.74,18.70,0,329.13,337.84,4.2,2.1,0.013,280146.7,280146.7,488,0,0,0,L,1151911521,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413235836,199781.00
10/13/2014 17:30,2,0.166,ACTIVE,213.29,333.03,60.012,1413235804,"274151322000076","019011112586793",27.00,18.30,0,330.33,338.14,4.5,2.5,0.013,293766.6,293766.6,488,0,0,0,L,1151911521,1,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413235837,199782.00
10/13/2014 17:30,2,0.092,ACTIVE,213.06,334.24,59.985,1413235804,"274151322000094","019011112586793",29.52,19.30,0,329.13,339.04,2.7,0.7,0.000,213091.2,213091.2,502,0,0,0,L,1151911521,1,122.01,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413235838,199783.00
10/13/2014 17:30,2,0.176,ACTIVE,212.83,333.63,60.006,1413235804,"274151322000052","019011112586793",26.90,18.70,0,328.22,337.54,4.8,2.7,0.009,281545.1,281545.1,488,0,0,0,L,1151911521,1,121.55,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413235839,199784.00
10/13/2014 17:30,2,0.154,ACTIVE,212.83,333.93,60.001,1413235804,"274151322000085","019011112586793",27.00,18.30,0,329.73,337.24,4.2,2.1,0.013,280838.1,280838.1,488,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413235840,199785.00
10/13/2014 17:30,2,0.162,ACTIVE,213.06,333.93,59.990,1413235804,"274151322000087","019011112586793",26.22,25.30,0,328.52,337.84,4.3,2.2,0.009,266721.3,266721.3,488,0,0,0,L,1151911521,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413235841,199786.00
10/13/2014 17:30,2,0.143,ACTIVE,212.61,333.63,60.012,1413235804,"274151322000088","019011112586793",24.97,18.00,0,328.82,337.84,3.6,1.6,0.013,272822.4,272822.4,489,0,0,0,L,1151911521,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413235842,199787.00
10/13/2014 17:30,2,0.158,ACTIVE,212.83,333.93,59.985,1413235804,"274151322000095","019011112586793",26.48,18.70,0,329.13,337.54,4.2,2.2,0.009,291188.4,291188.4,488,0,0,0,L,1151911521,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413235843,199788.00
10/13/2014 17:30,2,0.109,ACTIVE,213.51,334.54,60.001,1413235804,"274151322000068","019011112586793",29.66,19.80,0,330.33,338.14,3.3,1.3,0.009,211518.9,211518.9,497,0,0,0,L,1151911521,1,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413235844,199789.00
10/13/2014 17:30,2,0.150,ACTIVE,212.83,333.33,60.033,1413235804,"274151322000054","019011112586793",27.12,18.70,0,328.52,337.54,4.1,2.0,0.013,278173.2,278173.2,488,0,0,0,L,1151911521,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413235845,199790.00
10/13/2014 17:30,1,0.047,ALERT,213.3,336.74,60.03,1413235804,"040051121000097","019011112586793",28.10,14,0.000,335.95,351.95,1.3,0.0,0.000,96568.2,96568.2,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413235851,199791.00
10/13/2014 17:30,1,0.013,ACTIVE_NO_POWER,214.1,432.37,60.03,1413235804,"033051125000135","019011112586793",37.56,14,0.000,431.91,433.91,0.5,0.0,0.000,81443.499999964,81443.499999964,118,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413235860,199792.00
10/13/2014 17:30,1,0.054,ALERT,214.0,369.38,60.00,1413235804,"040051121000185","019011112586793",26.14,13,0.000,369.22,378.56,1.4,0.0,0.000,97042.600000036,97042.600000036,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413235885,199793.00
10/13/2014 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1413235804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413236667,199794.00
10/13/2014 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1413235804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413236667,199795.00
10/13/2014 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1413235804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413236667,199796.00
10/13/2014 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1413235804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413236667,199797.00
10/13/2014 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1413235804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413236667,199798.00
10/13/2014 17:45,2,0.107,ACTIVE,212.61,332.13,60.012,1413236704,"274151322000083","019011112586793",25.13,18.00,0,328.52,337.24,2.8,0.7,0.000,280147.0,280147.0,489,0,0,0,L,1151911521,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413236738,199799.00
10/13/2014 17:45,2,0.105,ACTIVE,213.06,333.03,59.980,1413236704,"274151322000076","019011112586793",27.21,17.80,0,330.03,337.24,3.0,0.9,0.009,293767.0,293767.0,489,0,0,0,L,1151911521,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413236739,199800.00
10/13/2014 17:45,2,0.059,ACTIVE_NO_POWER,213.06,322.21,60.001,1413236704,"274151322000094","019011112586793",25.96,18.00,0,308.99,349.86,1.5,0.0,0.000,213091.3,213091.3,503,0,0,0,L,1151911521,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413236740,199801.00
10/13/2014 17:45,2,0.127,ACTIVE,212.38,332.73,59.985,1413236704,"274151322000052","019011112586793",26.10,18.00,0,328.52,336.64,3.4,1.3,0.000,281545.6,281545.6,489,0,0,0,L,1151911521,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413236741,199802.00
10/13/2014 17:45,2,0.107,ACTIVE,212.61,333.33,59.990,1413236704,"274151322000085","019011112586793",25.50,17.80,0,330.03,336.94,2.8,0.7,0.009,280838.5,280838.5,489,0,0,0,L,1151911521,1,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413236742,199803.00
10/13/2014 17:45,2,0.115,ACTIVE,212.83,333.33,59.990,1413236704,"274151322000087","019011112586793",24.47,24.50,0,329.43,337.24,2.9,0.9,0.000,266721.7,266721.7,489,0,0,0,L,1151911521,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413236743,199804.00
10/13/2014 17:45,2,0.090,ACTIVE,212.16,332.13,59.985,1413236704,"274151322000088","019011112586793",24.49,17.80,0,329.13,336.64,2.3,0.3,0.000,272822.6,272822.6,490,0,0,0,L,1151911521,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413236744,199805.00
10/13/2014 17:45,2,0.102,ACTIVE,212.61,332.43,59.985,1413236704,"274151322000095","019011112586793",25.60,17.80,0,329.43,336.64,2.7,0.6,0.004,291188.7,291188.7,489,0,0,0,L,1151911521,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413236745,199806.00
10/13/2014 17:45,2,0.072,ACTIVE_NO_POWER,213.29,311.39,59.996,1413236704,"274151322000068","019011112586793",25.50,18.70,0,308.39,343.25,1.8,0.0,0.000,211519.1,211519.1,498,0,0,0,L,1151911521,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413236746,199807.00
10/13/2014 17:45,2,0.104,ACTIVE,212.38,331.53,59.980,1413236704,"274151322000054","019011112586793",25.52,18.00,0,328.52,336.64,2.7,0.7,0.000,278173.5,278173.5,489,0,0,0,L,1151911521,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413236747,199808.00
10/13/2014 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1413236704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413237565,199809.00
10/13/2014 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1413236704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413237565,199810.00
10/13/2014 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1413236704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413237565,199811.00
10/13/2014 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1413236704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413237565,199812.00
10/13/2014 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1413236704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413237565,199813.00
10/13/2014 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1413236704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413237565,199814.00
10/13/2014 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1413236704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413237565,199815.00
10/13/2014 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1413236704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413237565,199816.00
10/13/2014 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1413236704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413237565,199817.00
10/13/2014 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1413236704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413237565,199818.00
10/13/2014 18:00,2,0.113,ALERT,213.51,334.54,60.001,1413237604,"274151322000083","019011112586793",24.95,17.50,0,293.06,336.34,2.9,0.9,0.013,280147.2,280147.2,490,0,0,0,L,1151911521,1,122.68,123.14,0002,12,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413237639,199819.00
10/13/2014 18:00,2,0.113,ACTIVE,213.96,333.33,60.012,1413237604,"274151322000076","019011112586793",27.04,17.30,0,310.79,350.47,3.1,1.1,0.004,293767.2,293767.2,490,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413237640,199820.00
10/13/2014 18:00,2,0.061,ALERT,213.51,333.33,60.006,1413237604,"274151322000094","019011112586793",27.79,17.30,0,292.16,397.35,1.7,0.0,0.000,213091.3,213091.3,504,0,0,0,L,1151911521,1,122.23,123.59,0002,14,0,0,0,0,0,0,60,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413237642,199821.00
10/13/2014 18:00,2,0.133,ACTIVE,212.83,334.24,60.006,1413237604,"274151322000052","019011112586793",25.94,17.50,0,305.08,351.97,3.5,1.4,0.013,281546.0,281546.0,490,0,0,0,L,1151911521,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413237643,199822.00
10/13/2014 18:00,2,0.109,ALERT,213.51,333.93,60.012,1413237604,"274151322000085","019011112586793",26.22,17.30,0,292.76,336.64,2.9,0.9,0.009,280838.6,280838.6,490,0,0,0,L,1151911521,1,122.91,123.14,0002,15,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413237645,199823.00
10/13/2014 18:00,2,0.117,ALERT,213.29,334.54,60.001,1413237604,"274151322000087","019011112586793",25.43,23.80,0,292.16,336.64,3.0,1.0,0.004,266721.9,266721.9,490,0,0,0,L,1151911521,1,122.68,123.14,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413237647,199824.00
10/13/2014 18:00,2,0.094,ALERT,212.83,334.24,60.006,1413237604,"274151322000088","019011112586793",24.71,17.00,0,292.46,336.04,2.4,0.4,0.004,272822.6,272822.6,491,0,0,0,L,1151911521,1,122.91,122.91,0002,13,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413237648,199825.00
10/13/2014 18:00,2,0.107,ALERT,213.29,333.63,60.006,1413237604,"274151322000095","019011112586793",25.76,17.30,0,293.96,336.34,2.8,0.8,0.004,291188.9,291188.9,490,0,0,0,L,1151911521,1,122.91,122.91,0002,14,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413237650,199826.00
10/13/2014 18:00,2,0.074,ALERT,213.74,332.13,60.012,1413237604,"274151322000068","019011112586793",28.13,17.80,0,292.16,396.75,2.1,0.1,0.000,211519.1,211519.1,499,0,0,0,L,1151911521,1,122.91,123.36,0002,16,0,0,0,0,0,0,62,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413237652,199827.00
10/13/2014 18:00,2,0.109,ACTIVE,213.29,333.63,60.006,1413237604,"274151322000054","019011112586793",25.66,17.50,0,302.37,353.17,2.8,0.8,0.009,278173.7,278173.7,490,0,0,0,L,1151911521,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413237653,199828.00
10/13/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1413237604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413238470,199829.00
10/13/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1413237604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413238470,199830.00
10/13/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1413237604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413238470,199831.00
10/13/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1413237604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413238470,199832.00
10/13/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1413237604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413238470,199833.00
10/13/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1413237604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413238470,199834.00
10/13/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1413237604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413238470,199835.00
10/13/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1413237604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413238470,199836.00
10/13/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1413237604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413238470,199837.00
10/13/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1413237604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413238470,199838.00
10/13/2014 18:15,2,0.096,ACTIVE,213.96,334.24,60.006,1413238503,"274151322000083","019011112586793",25.56,17.30,0,293.96,336.64,2.4,0.4,0.000,280147.4,280147.4,492,0,0,0,L,1151911521,1,122.46,123.81,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413238537,199839.00
10/13/2014 18:15,2,0.100,ACTIVE,214.41,333.33,60.006,1413238503,"274151322000076","019011112586793",26.18,17.00,0,313.20,351.07,2.7,0.6,0.004,293767.5,293767.5,491,0,0,0,L,1151911521,1,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413238538,199840.00
10/13/2014 18:15,2,0.000,ALERT,213.51,294.86,60.017,1413238503,"274151322000094","019011112586793",41.13,16.30,0,293.06,397.35,0.0,0.0,0.000,213091.3,213091.3,506,0,0,0,L,1151911521,1,122.01,124.27,0002,14,0,0,0,0,0,0,82,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413238540,199841.00
10/13/2014 18:15,2,0.113,ACTIVE,213.29,332.73,60.017,1413238503,"274151322000052","019011112586793",26.40,17.00,0,308.09,352.27,3.0,1.0,0.000,281546.3,281546.3,491,0,0,0,L,1151911521,1,122.01,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413238541,199842.00
10/13/2014 18:15,2,0.098,ACTIVE,213.74,332.73,60.012,1413238503,"274151322000085","019011112586793",25.21,17.00,0,293.66,336.94,2.5,0.5,0.000,280838.8,280838.8,492,0,0,0,L,1151911521,1,122.91,123.59,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413238542,199843.00
10/13/2014 18:15,2,0.102,ACTIVE,213.96,334.24,59.996,1413238503,"274151322000087","019011112586793",25.23,23.30,0,293.06,336.64,2.6,0.6,0.000,266722.1,266722.1,492,0,0,0,L,1151911521,1,122.68,123.81,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413238543,199844.00
10/13/2014 18:15,2,0.078,ACTIVE_NO_POWER,213.29,333.93,60.006,1413238503,"274151322000088","019011112586793",24.41,16.70,0,293.66,336.34,2.0,0.0,0.000,272822.7,272822.7,493,0,0,0,L,1151911521,1,122.91,123.36,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413238544,199845.00
10/13/2014 18:15,2,0.092,ACTIVE,213.74,333.03,60.043,1413238503,"274151322000095","019011112586793",25.70,17.00,0,294.56,336.64,2.4,0.4,0.000,291189.1,291189.1,492,0,0,0,L,1151911521,1,122.91,123.36,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413238545,199846.00
10/13/2014 18:15,2,0.064,ALERT,214.41,329.13,60.012,1413238503,"274151322000068","019011112586793",25.39,17.00,0,293.36,395.85,1.7,0.0,0.000,211519.1,211519.1,501,0,0,0,L,1151911521,1,122.68,124.04,0002,16,0,0,0,0,0,0,89,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413238547,199847.00
10/13/2014 18:15,2,0.092,ALERT,213.51,333.63,60.022,1413238503,"274151322000054","019011112586793",25.86,17.30,0,294.26,336.34,2.4,0.4,0.000,278173.9,278173.9,491,0,0,0,L,1151911521,1,122.68,123.36,0002,15,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413238549,199848.00
10/13/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413238503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413239366,199849.00
10/13/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413238503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413239366,199850.00
10/13/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413238503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413239366,199851.00
10/13/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413238503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413239366,199852.00
10/13/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413238503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413239366,199853.00
10/13/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413238503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413239366,199854.00
10/13/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413238503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413239366,199855.00
10/13/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413238503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413239366,199856.00
10/13/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413238503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413239366,199857.00
10/13/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413238503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413239366,199858.00
10/13/2014 18:30,2,0.062,ALERT,213.29,295.16,60.033,1413239405,"274151322000083","019011112586793",21.03,15.80,0,293.06,335.14,1.3,0.0,0.000,280147.4,280147.4,493,0,0,0,L,1151911521,1,121.78,123.59,0002,11,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413239439,199859.00
10/13/2014 18:30,2,0.064,ALERT,213.51,294.56,60.012,1413239405,"274151322000076","019011112586793",21.83,15.50,0,292.76,339.95,1.5,0.0,0.000,293767.5,293767.5,492,0,0,0,L,1151911521,1,122.01,123.59,0002,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413239441,199860.00
10/13/2014 18:30,2,0.000,ALERT,213.29,293.96,60.017,1413239405,"274151322000094","019011112586793",39.76,15.50,0,292.16,390.14,0.0,0.0,0.000,213091.3,213091.3,508,0,0,0,L,1151911521,1,121.78,123.81,0100,12,0,0,0,0,0,0,255,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1413239443,199861.00
10/13/2014 18:30,2,0.086,ALERT,212.16,295.46,60.012,1413239405,"274151322000052","019011112586793",20.89,15.50,0,292.16,335.44,1.9,0.0,0.000,281546.4,281546.4,492,0,0,0,L,1151911521,1,121.33,123.36,0002,14,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413239445,199862.00
10/13/2014 18:30,2,0.062,ACTIVE_NO_POWER,213.29,294.56,59.996,1413239405,"274151322000085","019011112586793",21.95,15.80,0,292.76,336.04,1.4,0.0,0.000,280838.8,280838.8,493,0,0,0,L,1151911521,1,122.68,123.14,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413239447,199863.00
10/13/2014 18:30,2,0.072,ALERT,213.06,294.56,60.012,1413239405,"274151322000087","019011112586793",20.24,21.50,0,291.85,335.44,1.5,0.0,0.000,266722.1,266722.1,493,0,0,0,L,1151911521,1,122.01,123.36,0002,19,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413239449,199864.00
10/13/2014 18:30,2,0.047,ALERT,212.61,294.86,60.006,1413239405,"274151322000088","019011112586793",20.85,15.50,0,292.46,335.14,1.0,0.0,0.000,272822.7,272822.7,494,0,0,0,L,1151911521,1,122.46,123.14,0002,12,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413239451,199865.00
10/13/2014 18:30,2,0.057,ALERT,213.06,295.76,59.985,1413239405,"274151322000095","019011112586793",21.81,15.50,0,293.96,336.04,1.3,0.0,0.000,291189.1,291189.1,493,0,0,0,L,1151911521,1,122.46,123.14,0002,12,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413239452,199866.00
10/13/2014 18:30,2,0.008,ALERT,213.29,293.96,60.006,1413239405,"274151322000068","019011112586793",39.98,16.00,0,291.85,391.94,0.0,0.0,0.000,211519.1,211519.1,503,0,0,0,L,1151911521,1,122.23,123.59,0100,14,0,0,0,0,0,0,255,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1413239455,199867.00
10/13/2014 18:30,2,0.059,ALERT,213.06,294.86,60.006,1413239405,"274151322000054","019011112586793",21.37,16.00,0,292.76,335.14,1.3,0.0,0.000,278173.9,278173.9,493,0,0,0,L,1151911521,1,122.23,123.14,0002,14,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413239457,199868.00
10/13/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413239405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413240274,199869.00
10/13/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413239405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413240274,199870.00
10/13/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413239405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413240274,199871.00
10/13/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413239405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413240274,199872.00
10/13/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413239405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413240274,199873.00
10/13/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413239405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413240274,199874.00
10/13/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413239405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413240274,199875.00
10/13/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413239405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413240274,199876.00
10/13/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413239405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413240274,199877.00
10/13/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413239405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413240274,199878.00
10/13/2014 18:45,2,0.018,ALERT,212.61,293.66,60.012,1413240303,"274151322000083","019011112586793",25.74,15.00,0,291.85,296.96,0.0,0.0,0.000,280147.4,280147.4,495,0,0,0,L,1151911521,1,121.55,123.36,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1413240338,199879.00
10/13/2014 18:45,2,0.020,ALERT,213.06,292.76,59.980,1413240303,"274151322000076","019011112586793",26.96,15.00,0,291.55,296.66,0.0,0.0,0.000,293767.5,293767.5,494,0,0,0,L,1151911521,1,121.78,123.81,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1413240340,199880.00
10/13/2014 18:45,2,0.000,ALERT,212.61,292.46,59.996,1413240303,"274151322000094","019011112586793",0.00,14.70,0,291.25,378.12,0.0,0.0,0.000,213091.3,213091.3,510,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1413240342,199881.00
10/13/2014 18:45,2,0.043,ALERT,212.38,293.66,60.038,1413240303,"274151322000052","019011112586793",26.10,15.00,0,290.95,296.96,0.0,0.0,0.000,281546.4,281546.4,494,0,0,0,L,1151911521,1,121.33,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1413240344,199882.00
10/13/2014 18:45,2,0.020,ALERT,213.06,293.06,60.001,1413240303,"274151322000085","019011112586793",26.26,15.30,0,291.55,296.66,0.0,0.0,0.000,280838.8,280838.8,494,0,0,0,L,1151911521,1,122.23,123.36,0100,14,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1413240346,199883.00
10/13/2014 18:45,2,0.031,ALERT,212.38,292.46,60.006,1413240303,"274151322000087","019011112586793",24.97,20.30,0,290.65,296.06,0.0,0.0,0.000,266722.1,266722.1,495,0,0,0,L,1151911521,1,121.78,123.36,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1413240347,199884.00
10/13/2014 18:45,2,0.008,ALERT,212.38,293.36,59.996,1413240303,"274151322000088","019011112586793",24.33,15.30,0,291.25,296.36,0.0,0.0,0.000,272822.7,272822.7,496,0,0,0,L,1151911521,1,122.23,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1413240349,199885.00
10/13/2014 18:45,2,0.012,ALERT,212.83,294.26,60.001,1413240303,"274151322000095","019011112586793",26.14,15.00,0,292.76,297.26,0.0,0.0,0.000,291189.1,291189.1,495,0,0,0,L,1151911521,1,122.01,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1413240351,199886.00
10/13/2014 18:45,2,0.000,ALERT,213.06,292.16,59.996,1413240303,"274151322000068","019011112586793",0.00,15.30,0,290.95,380.82,0.0,0.0,0.000,211519.1,211519.1,505,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1413240353,199887.00
10/13/2014 18:45,2,0.016,ALERT,212.61,293.36,59.996,1413240303,"274151322000054","019011112586793",26.26,15.30,0,291.55,296.96,0.0,0.0,0.000,278173.9,278173.9,495,0,0,0,L,1151911521,1,121.78,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1413240355,199888.00
10/13/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413240303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413241172,199889.00
10/13/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413240303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413241172,199890.00
10/13/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413240303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413241172,199891.00
10/13/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413240303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413241172,199892.00
10/13/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413240303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413241172,199893.00
10/13/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413240303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413241172,199894.00
10/13/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413240303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413241172,199895.00
