ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/13/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413240303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413241172,199896.00
10/13/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413240303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413241172,199897.00
10/13/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413240303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413241172,199898.00
10/13/2014 19:00,2,0.000,ALERT,212.16,295.16,60.033,1413241204,"274151322000083","019011112586793",0.00,14.30,0,290.65,296.96,0.0,0.0,0.000,280147.4,280147.4,497,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1413241238,199899.00
10/13/2014 19:00,2,0.000,ALERT,212.61,293.96,60.049,1413241204,"274151322000076","019011112586793",0.00,14.30,0,290.35,296.96,0.0,0.0,0.000,293767.5,293767.5,496,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1413241240,199900.00
10/13/2014 19:00,2,0.000,ALERT,212.16,294.26,60.043,1413241204,"274151322000094","019011112586793",0.00,14.00,0,289.75,296.06,0.0,0.0,0.000,213091.3,213091.3,512,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413241242,199901.00
10/13/2014 19:00,2,0.000,ALERT,211.70,295.16,60.033,1413241204,"274151322000052","019011112586793",0.00,14.30,0,290.05,296.96,0.0,0.0,0.000,281546.4,281546.4,496,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1413241244,199902.00
10/13/2014 19:00,2,0.000,ALERT,212.16,293.96,59.996,1413241204,"274151322000085","019011112586793",0.00,14.70,0,290.35,296.66,0.0,0.0,0.000,280838.8,280838.8,496,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1413241247,199903.00
10/13/2014 19:00,2,0.000,ALERT,212.16,293.96,60.043,1413241204,"274151322000087","019011112586793",0.00,19.50,0,289.75,296.06,0.0,0.0,0.000,266722.1,266722.1,497,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1413241249,199904.00
10/13/2014 19:00,2,0.000,ALERT,211.70,294.56,60.038,1413241204,"274151322000088","019011112586793",0.00,14.30,0,290.35,296.36,0.0,0.0,0.000,272822.7,272822.7,498,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413241250,199905.00
10/13/2014 19:00,2,0.000,ALERT,212.16,295.16,60.038,1413241204,"274151322000095","019011112586793",0.00,14.30,0,291.55,297.57,0.0,0.0,0.000,291189.1,291189.1,497,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1413241252,199906.00
10/13/2014 19:00,2,0.000,ALERT,212.61,293.66,60.038,1413241204,"274151322000068","019011112586793",0.00,14.70,0,289.75,295.76,0.0,0.0,0.000,211519.1,211519.1,507,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413241254,199907.00
10/13/2014 19:00,2,0.000,ALERT,211.70,295.16,60.065,1413241204,"274151322000054","019011112586793",0.00,14.70,0,290.65,296.96,0.0,0.0,0.000,278173.9,278173.9,497,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1413241256,199908.00
10/13/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413241204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413242073,199909.00
10/13/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413241204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413242073,199910.00
10/13/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413241204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413242073,199911.00
10/13/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413241204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413242073,199912.00
10/13/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413241204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413242073,199913.00
10/13/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413241204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413242073,199914.00
10/13/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413241204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413242073,199915.00
10/13/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413241204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413242073,199916.00
10/13/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413241204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413242073,199917.00
10/13/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413241204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413242073,199918.00
10/13/2014 19:15,2,0.000,ALERT,211.93,293.66,59.985,1413242104,"274151322000083","019011112586793",0.00,14.00,0,291.85,296.66,0.0,0.0,0.000,280147.4,280147.4,499,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413242139,199919.00
10/13/2014 19:15,2,0.000,ALERT,212.16,293.36,59.980,1413242104,"274151322000076","019011112586793",0.00,13.70,0,291.55,296.36,0.0,0.0,0.000,293767.5,293767.5,498,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413242141,199920.00
10/13/2014 19:15,2,0.000,ALERT,211.70,292.76,59.980,1413242104,"274151322000094","019011112586793",0.00,13.70,0,291.25,295.76,0.0,0.0,0.000,213091.3,213091.3,514,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413242143,199921.00
10/13/2014 19:15,2,0.000,ALERT,211.48,293.06,59.975,1413242104,"274151322000052","019011112586793",0.00,14.00,0,291.25,296.66,0.0,0.0,0.000,281546.4,281546.4,498,0,0,0,L,1151911521,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413242145,199922.00
10/13/2014 19:15,2,0.000,ALERT,211.70,293.06,59.980,1413242104,"274151322000085","019011112586793",0.00,14.00,0,291.55,296.36,0.0,0.0,0.000,280838.8,280838.8,498,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413242147,199923.00
10/13/2014 19:15,2,0.000,ALERT,211.70,292.76,59.980,1413242104,"274151322000087","019011112586793",0.00,18.30,0,290.95,295.76,0.0,0.0,0.000,266722.1,266722.1,499,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413242149,199924.00
10/13/2014 19:15,2,0.000,ALERT,211.25,293.36,59.948,1413242104,"274151322000088","019011112586793",0.00,14.00,0,291.55,296.06,0.0,0.0,0.000,272822.7,272822.7,500,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413242150,199925.00
10/13/2014 19:15,2,0.000,ALERT,211.70,294.26,59.980,1413242104,"274151322000095","019011112586793",0.00,13.70,0,292.46,296.96,0.0,0.0,0.000,291189.1,291189.1,499,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413242152,199926.00
10/13/2014 19:15,2,0.000,ALERT,212.38,292.76,59.980,1413242104,"274151322000068","019011112586793",0.00,14.30,0,290.95,295.46,0.0,0.0,0.000,211519.1,211519.1,509,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413242154,199927.00
10/13/2014 19:15,2,0.000,ALERT,211.48,293.36,59.969,1413242104,"274151322000054","019011112586793",0.00,14.30,0,291.55,296.66,0.0,0.0,0.000,278173.9,278173.9,499,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413242156,199928.00
10/13/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413242104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413242973,199929.00
10/13/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413242104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413242973,199930.00
10/13/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413242104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413242973,199931.00
10/13/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413242104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413242973,199932.00
10/13/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413242104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413242973,199933.00
10/13/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413242104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413242973,199934.00
10/13/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413242104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413242973,199935.00
10/13/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413242104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413242973,199936.00
10/13/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413242104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413242973,199937.00
10/13/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413242104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413242973,199938.00
10/13/2014 19:30,2,0.000,ALERT,211.25,294.56,59.996,1413243004,"274151322000083","019011112586793",0.00,13.30,0,291.25,296.06,0.0,0.0,0.000,280147.4,280147.4,501,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413243038,199939.00
10/13/2014 19:30,2,0.000,ALERT,211.93,293.66,59.959,1413243004,"274151322000076","019011112586793",0.00,13.30,0,291.25,295.76,0.0,0.0,0.000,293767.5,293767.5,500,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413243040,199940.00
10/13/2014 19:30,2,0.000,ALERT,211.25,293.36,60.022,1413243004,"274151322000094","019011112586793",0.00,13.00,0,290.65,295.16,0.0,0.0,0.000,213091.3,213091.3,516,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413243042,199941.00
10/13/2014 19:30,2,0.000,ALERT,211.03,294.26,59.964,1413243004,"274151322000052","019011112586793",0.00,13.30,0,290.95,296.06,0.0,0.0,0.000,281546.4,281546.4,500,0,0,0,L,1151911521,1,120.42,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413243044,199942.00
10/13/2014 19:30,2,0.000,ALERT,211.48,293.66,59.996,1413243004,"274151322000085","019011112586793",0.00,13.70,0,290.95,295.46,0.0,0.0,0.000,280838.8,280838.8,500,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413243046,199943.00
10/13/2014 19:30,2,0.000,ALERT,211.48,293.36,59.985,1413243004,"274151322000087","019011112586793",0.00,17.80,0,290.35,295.16,0.0,0.0,0.000,266722.1,266722.1,501,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413243048,199944.00
10/13/2014 19:30,2,0.000,ALERT,210.80,293.96,59.980,1413243004,"274151322000088","019011112586793",0.00,13.70,0,291.25,295.46,0.0,0.0,0.000,272822.7,272822.7,502,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413243050,199945.00
10/13/2014 19:30,2,0.000,ALERT,211.25,294.86,59.985,1413243004,"274151322000095","019011112586793",0.00,13.00,0,291.85,296.66,0.0,0.0,0.000,291189.1,291189.1,501,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413243052,199946.00
10/13/2014 19:30,2,0.000,ALERT,211.93,293.36,59.980,1413243004,"274151322000068","019011112586793",0.00,14.00,0,290.65,294.86,0.0,0.0,0.000,211519.1,211519.1,511,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413243054,199947.00
10/13/2014 19:30,2,0.000,ALERT,211.25,294.26,59.948,1413243004,"274151322000054","019011112586793",0.00,14.00,0,291.25,296.06,0.0,0.0,0.000,278173.9,278173.9,501,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413243055,199948.00
10/13/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413243004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413243872,199949.00
10/13/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413243004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413243872,199950.00
10/13/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413243004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413243872,199951.00
10/13/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413243004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413243872,199952.00
10/13/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413243004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413243872,199953.00
10/13/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413243004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413243872,199954.00
10/13/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413243004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413243872,199955.00
10/13/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413243004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413243872,199956.00
10/13/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413243004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413243872,199957.00
10/13/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413243004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413243872,199958.00
10/13/2014 19:45,2,0.000,ALERT,211.70,293.36,60.012,1413243904,"274151322000083","019011112586793",0.00,13.00,0,290.65,296.06,0.0,0.0,0.000,280147.4,280147.4,503,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413243939,199959.00
10/13/2014 19:45,2,0.000,ALERT,211.93,292.76,60.012,1413243904,"274151322000076","019011112586793",0.00,13.00,0,290.05,296.06,0.0,0.0,0.000,293767.5,293767.5,502,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413243941,199960.00
10/13/2014 19:45,2,0.000,ALERT,211.48,291.85,60.012,1413243904,"274151322000094","019011112586793",0.00,12.70,0,289.75,295.16,0.0,0.0,0.000,213091.3,213091.3,518,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413243942,199961.00
10/13/2014 19:45,2,0.000,ALERT,211.48,293.36,60.006,1413243904,"274151322000052","019011112586793",0.00,13.30,0,290.05,296.06,0.0,0.0,0.000,281546.4,281546.4,502,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413243944,199962.00
10/13/2014 19:45,2,0.000,ALERT,211.70,292.76,60.022,1413243904,"274151322000085","019011112586793",0.00,13.30,0,290.05,295.76,0.0,0.0,0.000,280838.8,280838.8,502,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413243946,199963.00
10/13/2014 19:45,2,0.000,ALERT,211.70,292.16,60.022,1413243904,"274151322000087","019011112586793",0.00,17.30,0,289.75,295.16,0.0,0.0,0.000,266722.1,266722.1,503,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413243948,199964.00
10/13/2014 19:45,2,0.000,ALERT,211.03,292.76,59.985,1413243904,"274151322000088","019011112586793",0.00,13.30,0,290.35,295.46,0.0,0.0,0.000,272822.7,272822.7,504,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413243950,199965.00
10/13/2014 19:45,2,0.000,ALERT,211.70,293.66,60.017,1413243904,"274151322000095","019011112586793",0.00,13.00,0,291.25,296.66,0.0,0.0,0.000,291189.1,291189.1,503,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413243952,199966.00
10/13/2014 19:45,2,0.000,ALERT,212.16,292.16,59.990,1413243904,"274151322000068","019011112586793",0.00,13.70,0,289.75,294.86,0.0,0.0,0.000,211519.1,211519.1,513,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413243954,199967.00
10/13/2014 19:45,2,0.000,ALERT,211.25,292.76,60.028,1413243904,"274151322000054","019011112586793",0.00,13.70,0,290.35,296.06,0.0,0.0,0.000,278173.9,278173.9,503,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413243956,199968.00
10/13/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413243904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413244773,199969.00
10/13/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413243904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413244773,199970.00
10/13/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413243904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413244773,199971.00
10/13/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413243904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413244773,199972.00
10/13/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413243904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413244773,199973.00
10/13/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413243904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413244773,199974.00
10/13/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413243904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413244773,199975.00
10/13/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413243904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413244773,199976.00
10/13/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413243904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413244773,199977.00
10/13/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413243904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413244773,199978.00
10/13/2014 20:00,2,0.000,ALERT,211.70,294.26,60.022,1413244804,"274151322000083","019011112586793",0.00,13.00,0,291.25,296.06,0.0,0.0,0.000,280147.4,280147.4,505,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413244840,199979.00
10/13/2014 20:00,2,0.000,ALERT,212.16,294.86,59.985,1413244804,"274151322000076","019011112586793",0.00,13.00,0,290.65,296.06,0.0,0.0,0.000,293767.5,293767.5,504,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413244842,199980.00
10/13/2014 20:00,2,0.000,ALERT,211.70,293.66,60.006,1413244804,"274151322000094","019011112586793",0.00,12.70,0,290.35,294.86,0.0,0.0,0.000,213091.3,213091.3,520,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413244843,199981.00
10/13/2014 20:00,2,0.000,ALERT,211.48,293.96,60.017,1413244804,"274151322000052","019011112586793",0.00,13.00,0,290.65,295.76,0.0,0.0,0.000,281546.4,281546.4,504,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413244845,199982.00
10/13/2014 20:00,2,0.000,ALERT,211.93,294.56,60.012,1413244804,"274151322000085","019011112586793",0.00,13.30,0,290.65,295.76,0.0,0.0,0.000,280838.8,280838.8,504,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413244847,199983.00
10/13/2014 20:00,2,0.000,ALERT,211.70,293.36,60.012,1413244804,"274151322000087","019011112586793",0.00,16.70,0,290.05,294.86,0.0,0.0,0.000,266722.1,266722.1,505,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413244849,199984.00
10/13/2014 20:00,2,0.000,ALERT,211.25,293.96,60.012,1413244804,"274151322000088","019011112586793",0.00,13.30,0,290.95,295.46,0.0,0.0,0.000,272822.7,272822.7,506,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413244851,199985.00
10/13/2014 20:00,2,0.000,ALERT,211.70,295.16,59.980,1413244804,"274151322000095","019011112586793",0.00,12.30,0,291.85,296.66,0.0,0.0,0.000,291189.1,291189.1,505,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413244853,199986.00
10/13/2014 20:00,2,0.000,ALERT,212.38,293.36,60.012,1413244804,"274151322000068","019011112586793",0.00,13.70,0,290.05,294.56,0.0,0.0,0.000,211519.1,211519.1,515,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413244855,199987.00
10/13/2014 20:00,2,0.000,ALERT,211.48,294.56,60.017,1413244804,"274151322000054","019011112586793",0.00,13.70,0,290.65,295.76,0.0,0.0,0.000,278173.9,278173.9,505,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413244856,199988.00
10/13/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413244804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413245674,199989.00
10/13/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413244804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413245674,199990.00
10/13/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413244804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413245674,199991.00
10/13/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413244804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413245674,199992.00
10/13/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413244804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413245674,199993.00
10/13/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413244804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413245674,199994.00
10/13/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413244804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413245674,199995.00
10/13/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413244804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413245674,199996.00
10/13/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413244804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413245674,199997.00
10/13/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413244804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413245674,199998.00
10/13/2014 20:15,2,0.000,ALERT,212.38,296.36,60.017,1413245704,"274151322000083","019011112586793",0.00,12.70,0,293.36,298.47,0.0,0.0,0.000,280147.4,280147.4,507,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413245739,199999.00
10/13/2014 20:15,2,0.000,ALERT,213.06,295.46,60.022,1413245704,"274151322000076","019011112586793",0.00,12.70,0,293.06,298.17,0.0,0.0,0.000,293767.5,293767.5,506,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413245741,200000.00
10/13/2014 20:15,2,0.000,ALERT,212.61,295.16,60.022,1413245704,"274151322000094","019011112586793",0.00,12.30,0,292.76,297.57,0.0,0.0,0.000,213091.3,213091.3,522,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413245743,200001.00
10/13/2014 20:15,2,0.000,ALERT,212.38,296.06,60.022,1413245704,"274151322000052","019011112586793",0.00,13.00,0,292.76,298.47,0.0,0.0,0.000,281546.4,281546.4,506,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413245745,200002.00
10/13/2014 20:15,2,0.000,ALERT,212.61,295.46,60.012,1413245704,"274151322000085","019011112586793",0.00,13.00,0,292.76,298.17,0.0,0.0,0.000,280838.8,280838.8,506,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413245747,200003.00
10/13/2014 20:15,2,0.000,ALERT,212.61,295.16,60.022,1413245704,"274151322000087","019011112586793",0.00,16.00,0,291.85,297.26,0.0,0.0,0.000,266722.1,266722.1,507,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413245748,200004.00
10/13/2014 20:15,2,0.000,ALERT,212.16,296.06,60.017,1413245704,"274151322000088","019011112586793",0.00,13.00,0,292.76,297.87,0.0,0.0,0.000,272822.7,272822.7,508,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413245750,200005.00
10/13/2014 20:15,2,0.000,ALERT,212.61,296.96,60.028,1413245704,"274151322000095","019011112586793",0.00,12.30,0,293.96,299.07,0.0,0.0,0.000,291189.1,291189.1,507,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413245752,200006.00
10/13/2014 20:15,2,0.000,ALERT,213.29,295.16,60.017,1413245704,"274151322000068","019011112586793",0.00,13.30,0,292.46,297.26,0.0,0.0,0.000,211519.1,211519.1,517,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413245754,200007.00
10/13/2014 20:15,2,0.000,ALERT,212.38,296.06,60.022,1413245704,"274151322000054","019011112586793",0.00,13.30,0,292.76,298.47,0.0,0.0,0.000,278173.9,278173.9,507,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413245756,200008.00
10/13/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413245704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413246573,200009.00
10/13/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413245704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413246573,200010.00
10/13/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413245704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413246573,200011.00
10/13/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413245704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413246573,200012.00
10/13/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413245704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413246573,200013.00
10/13/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413245704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413246573,200014.00
10/13/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413245704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413246573,200015.00
10/13/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413245704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413246573,200016.00
10/13/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413245704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413246573,200017.00
10/13/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413245704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413246573,200018.00
10/13/2014 20:30,2,0.000,ALERT,211.70,294.26,60.012,1413246604,"274151322000083","019011112586793",0.00,12.30,0,281.33,298.17,0.0,0.0,0.000,280147.4,280147.4,509,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413246640,200019.00
10/13/2014 20:30,2,0.000,ALERT,212.16,294.56,60.017,1413246604,"274151322000076","019011112586793",0.00,12.70,0,281.03,298.17,0.0,0.0,0.000,293767.5,293767.5,508,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413246641,200020.00
10/13/2014 20:30,2,0.000,ALERT,211.70,293.66,60.022,1413246604,"274151322000094","019011112586793",0.00,12.00,0,281.03,297.26,0.0,0.0,0.000,213091.3,213091.3,524,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413246643,200021.00
10/13/2014 20:30,2,0.000,ALERT,211.48,293.66,60.028,1413246604,"274151322000052","019011112586793",0.00,12.70,0,281.64,298.17,0.0,0.0,0.000,281546.4,281546.4,508,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413246645,200022.00
10/13/2014 20:30,2,0.000,ALERT,211.70,294.26,60.022,1413246604,"274151322000085","019011112586793",0.00,12.70,0,281.33,297.87,0.0,0.0,0.000,280838.8,280838.8,508,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413246647,200023.00
10/13/2014 20:30,2,0.000,ALERT,211.70,293.36,60.022,1413246604,"274151322000087","019011112586793",0.00,15.80,0,281.03,296.96,0.0,0.0,0.000,266722.1,266722.1,509,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413246649,200024.00
10/13/2014 20:30,2,0.000,ALERT,211.25,293.96,59.980,1413246604,"274151322000088","019011112586793",0.00,13.00,0,281.33,297.57,0.0,0.0,0.000,272822.7,272822.7,510,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413246651,200025.00
10/13/2014 20:30,2,0.000,ALERT,211.70,295.46,60.022,1413246604,"274151322000095","019011112586793",0.00,12.00,0,282.24,298.47,0.0,0.0,0.000,291189.1,291189.1,509,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413246653,200026.00
10/13/2014 20:30,2,0.000,ALERT,212.38,293.36,60.022,1413246604,"274151322000068","019011112586793",0.00,13.30,0,280.73,296.96,0.0,0.0,0.000,211519.1,211519.1,519,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413246654,200027.00
10/13/2014 20:30,2,0.000,ALERT,211.48,294.26,60.012,1413246604,"274151322000054","019011112586793",0.00,13.30,0,281.03,298.17,0.0,0.0,0.000,278173.9,278173.9,509,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413246656,200028.00
10/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413246604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413247475,200029.00
10/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413246604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413247475,200030.00
10/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413246604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413247475,200031.00
10/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413246604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413247475,200032.00
10/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413246604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413247475,200033.00
10/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413246604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413247475,200034.00
10/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413246604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413247475,200035.00
10/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413246604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413247475,200036.00
10/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413246604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413247475,200037.00
10/13/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413246604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413247475,200038.00
10/13/2014 20:45,2,0.000,ALERT,212.38,295.76,60.006,1413247504,"274151322000083","019011112586793",0.00,12.30,0,292.16,298.47,0.0,0.0,0.000,280147.4,280147.4,511,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413247539,200039.00
10/13/2014 20:45,2,0.000,ALERT,212.83,294.86,59.996,1413247504,"274151322000076","019011112586793",0.00,12.30,0,292.16,297.87,0.0,0.0,0.000,293767.5,293767.5,510,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413247541,200040.00
10/13/2014 20:45,2,0.000,ALERT,212.38,294.56,59.996,1413247504,"274151322000094","019011112586793",0.00,12.00,0,291.55,296.96,0.0,0.0,0.000,213091.3,213091.3,526,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413247543,200041.00
10/13/2014 20:45,2,0.000,ALERT,212.16,295.16,59.980,1413247504,"274151322000052","019011112586793",0.00,12.70,0,291.85,298.17,0.0,0.0,0.000,281546.4,281546.4,510,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413247545,200042.00
10/13/2014 20:45,2,0.000,ALERT,212.38,294.86,60.006,1413247504,"274151322000085","019011112586793",0.00,12.70,0,291.85,297.57,0.0,0.0,0.000,280838.8,280838.8,510,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413247547,200043.00
10/13/2014 20:45,2,0.000,ALERT,212.38,293.96,60.001,1413247504,"274151322000087","019011112586793",0.00,15.50,0,291.25,297.26,0.0,0.0,0.000,266722.1,266722.1,511,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413247548,200044.00
10/13/2014 20:45,2,0.000,ALERT,211.93,295.16,60.028,1413247504,"274151322000088","019011112586793",0.00,13.00,0,291.85,297.57,0.0,0.0,0.000,272822.7,272822.7,512,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413247550,200045.00
10/13/2014 20:45,2,0.000,ALERT,212.38,296.06,59.996,1413247504,"274151322000095","019011112586793",0.00,12.00,0,292.76,298.77,0.0,0.0,0.000,291189.1,291189.1,511,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413247552,200046.00
10/13/2014 20:45,2,0.000,ALERT,213.06,294.26,60.012,1413247504,"274151322000068","019011112586793",0.00,13.00,0,291.55,296.96,0.0,0.0,0.000,211519.1,211519.1,521,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413247554,200047.00
10/13/2014 20:45,2,0.000,ALERT,212.16,295.46,59.975,1413247504,"274151322000054","019011112586793",0.00,12.70,0,291.85,298.17,0.0,0.0,0.000,278173.9,278173.9,511,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413247556,200048.00
10/13/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413247504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413248373,200049.00
10/13/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413247504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413248373,200050.00
10/13/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413247504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413248373,200051.00
10/13/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413247504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413248373,200052.00
