ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/13/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413247504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413248373,200053.00
10/13/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413247504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413248373,200054.00
10/13/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413247504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413248373,200055.00
10/13/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413247504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413248373,200056.00
10/13/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413247504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413248373,200057.00
10/13/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413247504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413248373,200058.00
10/13/2014 21:00,2,0.000,ALERT,212.83,296.66,60.033,1413248404,"274151322000083","019011112586793",0.00,12.30,0,293.96,299.07,0.0,0.0,0.000,280147.4,280147.4,513,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413248438,200059.00
10/13/2014 21:00,2,0.000,ALERT,213.51,295.76,60.028,1413248404,"274151322000076","019011112586793",0.00,12.00,0,293.66,299.37,0.0,0.0,0.000,293767.5,293767.5,512,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413248440,200060.00
10/13/2014 21:00,2,0.000,ALERT,212.83,295.76,60.012,1413248404,"274151322000094","019011112586793",0.00,12.00,0,293.36,298.47,0.0,0.0,0.000,213091.3,213091.3,528,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413248442,200061.00
10/13/2014 21:00,2,0.000,ALERT,212.61,296.06,60.033,1413248404,"274151322000052","019011112586793",0.00,12.30,0,293.36,299.07,0.0,0.0,0.000,281546.4,281546.4,512,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413248444,200062.00
10/13/2014 21:00,2,0.000,ALERT,213.51,296.96,60.012,1413248404,"274151322000085","019011112586793",0.00,12.70,0,293.66,299.07,0.0,0.0,0.000,280838.8,280838.8,512,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413248446,200063.00
10/13/2014 21:00,2,0.000,ALERT,212.83,295.46,60.028,1413248404,"274151322000087","019011112586793",0.00,15.00,0,292.76,298.17,0.0,0.0,0.000,266722.1,266722.1,513,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413248448,200064.00
10/13/2014 21:00,2,0.000,ALERT,212.38,296.06,60.033,1413248404,"274151322000088","019011112586793",0.00,12.70,0,293.36,298.47,0.0,0.0,0.000,272822.7,272822.7,514,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413248450,200065.00
10/13/2014 21:00,2,0.000,ALERT,212.83,297.26,60.017,1413248404,"274151322000095","019011112586793",0.00,11.70,0,294.86,299.97,0.0,0.0,0.000,291189.1,291189.1,513,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413248452,200066.00
10/13/2014 21:00,2,0.000,ALERT,213.51,295.46,60.022,1413248404,"274151322000068","019011112586793",0.00,13.00,0,293.36,298.17,0.0,0.0,0.000,211519.1,211519.1,523,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413248454,200067.00
10/13/2014 21:00,2,0.000,ALERT,212.61,296.66,60.017,1413248404,"274151322000054","019011112586793",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,278173.9,278173.9,513,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413248455,200068.00
10/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413248404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413249273,200069.00
10/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413248404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413249273,200070.00
10/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413248404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413249273,200071.00
10/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413248404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413249273,200072.00
10/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413248404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413249273,200073.00
10/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413248404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413249273,200074.00
10/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413248404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413249273,200075.00
10/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413248404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413249273,200076.00
10/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413248404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413249273,200077.00
10/13/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413248404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413249273,200078.00
10/13/2014 21:15,2,0.000,ALERT,213.51,297.57,59.990,1413249304,"274151322000083","019011112586793",0.00,12.00,0,295.46,300.27,0.0,0.0,0.000,280147.4,280147.4,515,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413249339,200079.00
10/13/2014 21:15,2,0.000,ALERT,214.19,297.57,59.996,1413249304,"274151322000076","019011112586793",0.00,12.30,0,295.16,300.27,0.0,0.0,0.000,293767.5,293767.5,514,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413249341,200080.00
10/13/2014 21:15,2,0.000,ALERT,213.74,296.96,59.996,1413249304,"274151322000094","019011112586793",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,213091.3,213091.3,530,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413249343,200081.00
10/13/2014 21:15,2,0.000,ALERT,213.29,296.66,59.996,1413249304,"274151322000052","019011112586793",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,281546.4,281546.4,514,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413249345,200082.00
10/13/2014 21:15,2,0.000,ALERT,213.74,297.57,59.996,1413249304,"274151322000085","019011112586793",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,280838.8,280838.8,514,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413249347,200083.00
10/13/2014 21:15,2,0.000,ALERT,213.74,296.06,60.017,1413249304,"274151322000087","019011112586793",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,266722.1,266722.1,515,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413249348,200084.00
10/13/2014 21:15,2,0.000,ALERT,213.29,296.66,60.001,1413249304,"274151322000088","019011112586793",0.00,12.70,0,295.16,299.67,0.0,0.0,0.000,272822.7,272822.7,516,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413249350,200085.00
10/13/2014 21:15,2,0.000,ALERT,213.51,298.17,59.996,1413249304,"274151322000095","019011112586793",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,291189.1,291189.1,515,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413249352,200086.00
10/13/2014 21:15,2,0.000,ALERT,214.19,296.36,59.990,1413249304,"274151322000068","019011112586793",0.00,13.00,0,294.86,298.77,0.0,0.0,0.000,211519.1,211519.1,525,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413249354,200087.00
10/13/2014 21:15,2,0.000,ALERT,213.51,297.26,59.996,1413249304,"274151322000054","019011112586793",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,278173.9,278173.9,515,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413249356,200088.00
10/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413249304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413250174,200089.00
10/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413249304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413250174,200090.00
10/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413249304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413250174,200091.00
10/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413249304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413250174,200092.00
10/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413249304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413250174,200093.00
10/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413249304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413250174,200094.00
10/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413249304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413250174,200095.00
10/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413249304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413250174,200096.00
10/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413249304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413250174,200097.00
10/13/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413249304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413250174,200098.00
10/13/2014 21:30,2,0.000,ALERT,212.61,297.57,60.038,1413250204,"274151322000083","019011112586793",0.00,12.00,0,295.16,298.77,0.0,0.0,0.000,280147.4,280147.4,517,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413250239,200099.00
10/13/2014 21:30,2,0.000,ALERT,213.06,296.96,60.017,1413250204,"274151322000076","019011112586793",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,293767.5,293767.5,516,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413250241,200100.00
10/13/2014 21:30,2,0.000,ALERT,212.61,296.36,60.038,1413250204,"274151322000094","019011112586793",0.00,11.70,0,293.96,297.87,0.0,0.0,0.000,213091.3,213091.3,532,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413250243,200101.00
10/13/2014 21:30,2,0.000,ALERT,212.16,297.87,60.033,1413250204,"274151322000052","019011112586793",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,281546.4,281546.4,516,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413250245,200102.00
10/13/2014 21:30,2,0.000,ALERT,212.61,296.96,60.033,1413250204,"274151322000085","019011112586793",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,280838.8,280838.8,516,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413250246,200103.00
10/13/2014 21:30,2,0.000,ALERT,212.61,296.66,60.043,1413250204,"274151322000087","019011112586793",0.00,14.70,0,293.66,297.87,0.0,0.0,0.000,266722.1,266722.1,517,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413250249,200104.00
10/13/2014 21:30,2,0.000,ALERT,212.16,296.96,60.038,1413250204,"274151322000088","019011112586793",0.00,12.30,0,294.26,298.47,0.0,0.0,0.000,272822.7,272822.7,518,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413250251,200105.00
10/13/2014 21:30,2,0.000,ALERT,212.61,298.17,60.038,1413250204,"274151322000095","019011112586793",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,291189.1,291189.1,517,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413250253,200106.00
10/13/2014 21:30,2,0.000,ALERT,213.06,296.36,60.038,1413250204,"274151322000068","019011112586793",0.00,12.70,0,294.26,297.57,0.0,0.0,0.000,211519.1,211519.1,527,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413250255,200107.00
10/13/2014 21:30,2,0.000,ALERT,212.38,297.57,60.065,1413250204,"274151322000054","019011112586793",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,278173.9,278173.9,517,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413250257,200108.00
10/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413250204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413251074,200109.00
10/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413250204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413251074,200110.00
10/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413250204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413251074,200111.00
10/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413250204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413251074,200112.00
10/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413250204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413251074,200113.00
10/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413250204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413251074,200114.00
10/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413250204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413251074,200115.00
10/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413250204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413251074,200116.00
10/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413250204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413251074,200117.00
10/13/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413250204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413251074,200118.00
10/13/2014 21:45,2,0.000,ALERT,213.29,298.17,60.028,1413251104,"274151322000083","019011112586793",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,280147.4,280147.4,519,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413251139,200119.00
10/13/2014 21:45,2,0.000,ALERT,213.74,297.26,60.022,1413251104,"274151322000076","019011112586793",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,293767.5,293767.5,518,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413251141,200120.00
10/13/2014 21:45,2,0.000,ALERT,213.29,296.96,60.022,1413251104,"274151322000094","019011112586793",0.00,11.70,0,294.26,298.77,0.0,0.0,0.000,213091.3,213091.3,534,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413251143,200121.00
10/13/2014 21:45,2,0.000,ALERT,213.06,297.87,60.043,1413251104,"274151322000052","019011112586793",0.00,12.00,0,294.56,299.67,0.0,0.0,0.000,281546.4,281546.4,518,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413251145,200122.00
10/13/2014 21:45,2,0.000,ALERT,213.29,297.26,60.028,1413251104,"274151322000085","019011112586793",0.00,12.30,0,294.86,299.37,0.0,0.0,0.000,280838.8,280838.8,518,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413251147,200123.00
10/13/2014 21:45,2,0.000,ALERT,213.29,296.96,60.022,1413251104,"274151322000087","019011112586793",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,266722.1,266722.1,519,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413251149,200124.00
10/13/2014 21:45,2,0.000,ALERT,212.83,297.57,60.017,1413251104,"274151322000088","019011112586793",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,272822.7,272822.7,520,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413251150,200125.00
10/13/2014 21:45,2,0.000,ALERT,213.06,298.47,60.022,1413251104,"274151322000095","019011112586793",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,291189.1,291189.1,519,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413251152,200126.00
10/13/2014 21:45,2,0.000,ALERT,213.96,296.96,60.017,1413251104,"274151322000068","019011112586793",0.00,12.70,0,294.26,298.47,0.0,0.0,0.000,211519.1,211519.1,529,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413251154,200127.00
10/13/2014 21:45,2,0.000,ALERT,213.06,297.87,60.022,1413251104,"274151322000054","019011112586793",0.00,12.70,0,294.56,299.67,0.0,0.0,0.000,278173.9,278173.9,519,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413251156,200128.00
10/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413251104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413251973,200129.00
10/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413251104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413251973,200130.00
10/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413251104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413251973,200131.00
10/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413251104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413251973,200132.00
10/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413251104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413251973,200133.00
10/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413251104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413251973,200134.00
10/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413251104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413251973,200135.00
10/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413251104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413251973,200136.00
10/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413251104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413251973,200137.00
10/13/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413251104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413251973,200138.00
10/13/2014 22:00,2,0.000,ALERT,213.51,297.57,60.017,1413252004,"274151322000083","019011112586793",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,280147.4,280147.4,521,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413252039,200139.00
10/13/2014 22:00,2,0.000,ALERT,214.19,297.57,60.022,1413252004,"274151322000076","019011112586793",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,293767.5,293767.5,520,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413252040,200140.00
10/13/2014 22:00,2,0.000,ALERT,213.51,296.96,60.017,1413252004,"274151322000094","019011112586793",0.00,11.30,0,295.16,298.77,0.0,0.0,0.000,213091.3,213091.3,536,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413252042,200141.00
10/13/2014 22:00,2,0.000,ALERT,213.29,297.26,60.028,1413252004,"274151322000052","019011112586793",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,281546.4,281546.4,520,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413252045,200142.00
10/13/2014 22:00,2,0.000,ALERT,213.51,297.57,60.022,1413252004,"274151322000085","019011112586793",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,280838.8,280838.8,520,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413252047,200143.00
10/13/2014 22:00,2,0.000,ALERT,213.74,296.66,60.043,1413252004,"274151322000087","019011112586793",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,266722.1,266722.1,521,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413252049,200144.00
10/13/2014 22:00,2,0.000,ALERT,213.06,297.26,60.028,1413252004,"274151322000088","019011112586793",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,272822.7,272822.7,522,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413252051,200145.00
10/13/2014 22:00,2,0.000,ALERT,213.51,298.47,60.043,1413252004,"274151322000095","019011112586793",0.00,11.30,0,296.66,300.27,0.0,0.0,0.000,291189.1,291189.1,521,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413252053,200146.00
10/13/2014 22:00,2,0.000,ALERT,214.19,296.66,60.028,1413252004,"274151322000068","019011112586793",0.00,12.70,0,294.86,298.47,0.0,0.0,0.000,211519.1,211519.1,531,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413252054,200147.00
10/13/2014 22:00,2,0.000,ALERT,213.29,297.26,60.022,1413252004,"274151322000054","019011112586793",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,278173.9,278173.9,521,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413252056,200148.00
10/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413252004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413252875,200149.00
10/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413252004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413252875,200150.00
10/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413252004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413252875,200151.00
10/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413252004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413252875,200152.00
10/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413252004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413252875,200153.00
10/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413252004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413252875,200154.00
10/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413252004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413252875,200155.00
10/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413252004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413252875,200156.00
10/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413252004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413252875,200157.00
10/13/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413252004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413252875,200158.00
10/13/2014 22:15,2,0.000,ALERT,213.29,295.16,60.038,1413252903,"274151322000083","019011112586793",0.00,11.70,0,292.76,299.37,0.0,0.0,0.000,280147.4,280147.4,523,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413252939,200159.00
10/13/2014 22:15,2,0.000,ALERT,213.96,295.76,60.070,1413252903,"274151322000076","019011112586793",0.00,11.70,0,292.46,299.37,0.0,0.0,0.000,293767.5,293767.5,522,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413252941,200160.00
10/13/2014 22:15,2,0.000,ALERT,213.29,294.26,60.033,1413252903,"274151322000094","019011112586793",0.00,11.30,0,292.16,298.47,0.0,0.0,0.000,213091.3,213091.3,538,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413252942,200161.00
10/13/2014 22:15,2,0.000,ALERT,213.06,294.86,60.033,1413252903,"274151322000052","019011112586793",0.00,12.00,0,292.16,299.37,0.0,0.0,0.000,281546.4,281546.4,522,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413252945,200162.00
10/13/2014 22:15,2,0.000,ALERT,213.29,295.46,59.985,1413252903,"274151322000085","019011112586793",0.00,12.00,0,292.46,299.07,0.0,0.0,0.000,280838.8,280838.8,522,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413252947,200163.00
10/13/2014 22:15,2,0.000,ALERT,213.29,294.26,60.028,1413252903,"274151322000087","019011112586793",0.00,14.00,0,291.55,298.17,0.0,0.0,0.000,266722.1,266722.1,523,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413252949,200164.00
10/13/2014 22:15,2,0.000,ALERT,213.06,295.16,60.033,1413252903,"274151322000088","019011112586793",0.00,12.30,0,292.16,298.77,0.0,0.0,0.000,272822.7,272822.7,524,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413252951,200165.00
10/13/2014 22:15,2,0.000,ALERT,213.06,296.36,60.033,1413252903,"274151322000095","019011112586793",0.00,11.30,0,293.36,299.97,0.0,0.0,0.000,291189.1,291189.1,523,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413252953,200166.00
10/13/2014 22:15,2,0.000,ALERT,213.96,294.56,60.033,1413252903,"274151322000068","019011112586793",0.00,12.30,0,291.85,298.17,0.0,0.0,0.000,211519.1,211519.1,533,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413252955,200167.00
10/13/2014 22:15,2,0.000,ALERT,213.06,294.86,60.028,1413252903,"274151322000054","019011112586793",0.00,12.30,0,292.16,299.37,0.0,0.0,0.000,278173.9,278173.9,523,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413252956,200168.00
10/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413252903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413253775,200169.00
10/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413252903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413253775,200170.00
10/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413252903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413253775,200171.00
10/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413252903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413253775,200172.00
10/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413252903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413253775,200173.00
10/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413252903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413253775,200174.00
10/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413252903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413253775,200175.00
10/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413252903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413253775,200176.00
10/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413252903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413253775,200177.00
10/13/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413252903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413253775,200178.00
10/13/2014 22:30,2,0.000,ALERT,213.74,297.57,60.006,1413253804,"274151322000083","019011112586793",0.00,11.70,0,293.96,299.67,0.0,0.0,0.000,280147.4,280147.4,525,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413253839,200179.00
10/13/2014 22:30,2,0.000,ALERT,214.19,297.57,60.033,1413253804,"274151322000076","019011112586793",0.00,11.70,0,293.96,299.67,0.0,0.0,0.000,293767.5,293767.5,524,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413253841,200180.00
10/13/2014 22:30,2,0.000,ALERT,213.74,296.66,60.001,1413253804,"274151322000094","019011112586793",0.00,11.30,0,293.36,298.77,0.0,0.0,0.000,213091.3,213091.3,540,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413253843,200181.00
10/13/2014 22:30,2,0.000,ALERT,213.29,296.96,59.969,1413253804,"274151322000052","019011112586793",0.00,12.00,0,293.36,299.67,0.0,0.0,0.000,281546.4,281546.4,524,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413253844,200182.00
10/13/2014 22:30,2,0.000,ALERT,213.74,297.57,60.006,1413253804,"274151322000085","019011112586793",0.00,12.00,0,293.66,299.37,0.0,0.0,0.000,280838.8,280838.8,524,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413253846,200183.00
10/13/2014 22:30,2,0.000,ALERT,213.74,296.36,60.006,1413253804,"274151322000087","019011112586793",0.00,13.70,0,292.46,298.77,0.0,0.0,0.000,266722.1,266722.1,525,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413253848,200184.00
10/13/2014 22:30,2,0.000,ALERT,213.29,297.26,59.964,1413253804,"274151322000088","019011112586793",0.00,12.30,0,293.36,299.07,0.0,0.0,0.000,272822.7,272822.7,526,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413253851,200185.00
10/13/2014 22:30,2,0.000,ALERT,213.74,298.47,60.017,1413253804,"274151322000095","019011112586793",0.00,11.30,0,294.56,300.27,0.0,0.0,0.000,291189.1,291189.1,525,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413253853,200186.00
10/13/2014 22:30,2,0.000,ALERT,214.41,296.66,60.012,1413253804,"274151322000068","019011112586793",0.00,12.30,0,293.36,298.47,0.0,0.0,0.000,211519.1,211519.1,535,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413253855,200187.00
10/13/2014 22:30,2,0.000,ALERT,213.51,297.57,60.017,1413253804,"274151322000054","019011112586793",0.00,12.30,0,293.66,299.67,0.0,0.0,0.000,278173.9,278173.9,525,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413253857,200188.00
10/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413253804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413254676,200189.00
10/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413253804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413254676,200190.00
10/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413253804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413254676,200191.00
10/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413253804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413254676,200192.00
10/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413253804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413254676,200193.00
10/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413253804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413254676,200194.00
10/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413253804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413254676,200195.00
10/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413253804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413254676,200196.00
10/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413253804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413254676,200197.00
10/13/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413253804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413254676,200198.00
10/13/2014 22:45,2,0.000,ALERT,213.06,296.96,60.022,1413254705,"274151322000083","019011112586793",0.00,11.70,0,294.56,299.07,0.0,0.0,0.000,280147.4,280147.4,527,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413254740,200199.00
10/13/2014 22:45,2,0.000,ALERT,213.74,297.26,60.022,1413254705,"274151322000076","019011112586793",0.00,11.70,0,293.96,299.07,0.0,0.0,0.000,293767.5,293767.5,526,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413254742,200200.00
10/13/2014 22:45,2,0.000,ALERT,213.29,296.06,60.028,1413254705,"274151322000094","019011112586793",0.00,11.30,0,293.96,298.17,0.0,0.0,0.000,213091.3,213091.3,542,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413254744,200201.00
10/13/2014 22:45,2,0.000,ALERT,212.83,296.96,60.028,1413254705,"274151322000052","019011112586793",0.00,12.00,0,293.96,299.07,0.0,0.0,0.000,281546.4,281546.4,526,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413254746,200202.00
10/13/2014 22:45,2,0.000,ALERT,213.29,296.96,60.033,1413254705,"274151322000085","019011112586793",0.00,12.00,0,294.26,299.07,0.0,0.0,0.000,280838.8,280838.8,526,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413254747,200203.00
10/13/2014 22:45,2,0.000,ALERT,213.06,295.76,60.022,1413254705,"274151322000087","019011112586793",0.00,13.70,0,293.36,298.17,0.0,0.0,0.000,266722.1,266722.1,527,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413254749,200204.00
10/13/2014 22:45,2,0.000,ALERT,212.83,296.66,60.028,1413254705,"274151322000088","019011112586793",0.00,12.00,0,294.26,298.47,0.0,0.0,0.000,272822.7,272822.7,528,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413254751,200205.00
10/13/2014 22:45,2,0.000,ALERT,213.06,297.87,59.996,1413254705,"274151322000095","019011112586793",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,291189.1,291189.1,527,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413254753,200206.00
10/13/2014 22:45,2,0.000,ALERT,213.96,296.06,60.028,1413254705,"274151322000068","019011112586793",0.00,12.30,0,293.66,297.87,0.0,0.0,0.000,211519.1,211519.1,537,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413254755,200207.00
10/13/2014 22:45,2,0.000,ALERT,213.06,296.66,60.028,1413254705,"274151322000054","019011112586793",0.00,12.30,0,294.26,299.07,0.0,0.0,0.000,278173.9,278173.9,527,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413254757,200208.00
10/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413254705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413255575,200209.00
