ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413254705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413255575,200210.00
10/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413254705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413255575,200211.00
10/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413254705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413255575,200212.00
10/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413254705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413255575,200213.00
10/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413254705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413255575,200214.00
10/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413254705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413255575,200215.00
10/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413254705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413255575,200216.00
10/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413254705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413255575,200217.00
10/13/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413254705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413255575,200218.00
10/13/2014 23:00,2,0.000,ALERT,214.41,298.77,60.017,1413255604,"274151322000083","019011112586793",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,280147.4,280147.4,529,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413255640,200219.00
10/13/2014 23:00,2,0.000,ALERT,214.87,297.87,60.038,1413255604,"274151322000076","019011112586793",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,293767.5,293767.5,528,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413255642,200220.00
10/13/2014 23:00,2,0.000,ALERT,214.41,297.57,60.028,1413255604,"274151322000094","019011112586793",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,213091.3,213091.3,544,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413255643,200221.00
10/13/2014 23:00,2,0.000,ALERT,214.19,298.77,60.043,1413255604,"274151322000052","019011112586793",0.00,11.70,0,294.86,299.97,0.0,0.0,0.000,281546.4,281546.4,528,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413255645,200222.00
10/13/2014 23:00,2,0.000,ALERT,214.41,297.87,59.980,1413255604,"274151322000085","019011112586793",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,280838.8,280838.8,528,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413255647,200223.00
10/13/2014 23:00,2,0.000,ALERT,214.41,297.87,60.022,1413255604,"274151322000087","019011112586793",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,266722.1,266722.1,529,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413255649,200224.00
10/13/2014 23:00,2,0.000,ALERT,213.96,298.17,60.059,1413255604,"274151322000088","019011112586793",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,272822.7,272822.7,530,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413255651,200225.00
10/13/2014 23:00,2,0.000,ALERT,214.41,299.37,60.022,1413255604,"274151322000095","019011112586793",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,291189.1,291189.1,529,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413255653,200226.00
10/13/2014 23:00,2,0.000,ALERT,215.09,297.57,60.028,1413255604,"274151322000068","019011112586793",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,211519.1,211519.1,539,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413255655,200227.00
10/13/2014 23:00,2,0.000,ALERT,214.19,298.77,60.028,1413255604,"274151322000054","019011112586793",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,278173.9,278173.9,529,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413255657,200228.00
10/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413255604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413256476,200229.00
10/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413255604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413256476,200230.00
10/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413255604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413256476,200231.00
10/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413255604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413256476,200232.00
10/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413255604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413256476,200233.00
10/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413255604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413256476,200234.00
10/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413255604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413256476,200235.00
10/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413255604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413256476,200236.00
10/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413255604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413256476,200237.00
10/13/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413255604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413256476,200238.00
10/13/2014 23:15,2,0.000,ALERT,213.96,297.87,60.001,1413256504,"274151322000083","019011112586793",0.00,11.30,0,294.86,299.67,0.0,0.0,0.000,280147.4,280147.4,531,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413256540,200239.00
10/13/2014 23:15,2,0.000,ALERT,214.41,298.17,59.996,1413256504,"274151322000076","019011112586793",0.00,11.70,0,294.26,299.67,0.0,0.0,0.000,293767.5,293767.5,530,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413256541,200240.00
10/13/2014 23:15,2,0.000,ALERT,213.96,297.26,60.001,1413256504,"274151322000094","019011112586793",0.00,11.00,0,294.26,298.77,0.0,0.0,0.000,213091.3,213091.3,546,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413256543,200241.00
10/13/2014 23:15,2,0.000,ALERT,213.74,297.26,59.985,1413256504,"274151322000052","019011112586793",0.00,11.70,0,294.26,299.67,0.0,0.0,0.000,281546.4,281546.4,530,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413256545,200242.00
10/13/2014 23:15,2,0.000,ALERT,213.96,297.57,59.996,1413256504,"274151322000085","019011112586793",0.00,11.70,0,294.56,299.37,0.0,0.0,0.000,280838.8,280838.8,530,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413256547,200243.00
10/13/2014 23:15,2,0.000,ALERT,213.96,296.66,59.996,1413256504,"274151322000087","019011112586793",0.00,13.70,0,293.66,298.47,0.0,0.0,0.000,266722.1,266722.1,531,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413256549,200244.00
10/13/2014 23:15,2,0.000,ALERT,213.51,297.26,59.996,1413256504,"274151322000088","019011112586793",0.00,12.00,0,294.26,299.07,0.0,0.0,0.000,272822.7,272822.7,532,0,0,0,L,1151911521,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413256551,200245.00
10/13/2014 23:15,2,0.000,ALERT,213.96,298.77,60.012,1413256504,"274151322000095","019011112586793",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,291189.1,291189.1,531,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413256552,200246.00
10/13/2014 23:15,2,0.000,ALERT,214.64,296.96,60.001,1413256504,"274151322000068","019011112586793",0.00,12.30,0,293.96,298.47,0.0,0.0,0.000,211519.1,211519.1,541,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413256554,200247.00
10/13/2014 23:15,2,0.000,ALERT,213.74,297.87,60.001,1413256504,"274151322000054","019011112586793",0.00,12.30,0,294.56,299.67,0.0,0.0,0.000,278173.9,278173.9,531,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413256556,200248.00
10/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413256504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413257375,200249.00
10/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413256504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413257375,200250.00
10/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413256504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413257375,200251.00
10/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413256504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413257375,200252.00
10/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413256504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413257375,200253.00
10/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413256504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413257375,200254.00
10/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413256504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413257375,200255.00
10/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413256504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413257375,200256.00
10/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413256504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413257375,200257.00
10/13/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413256504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413257375,200258.00
10/13/2014 23:30,2,0.000,ALERT,212.61,295.76,60.006,1413257404,"274151322000083","019011112586793",0.00,11.30,0,293.66,301.17,0.0,0.0,0.000,280147.4,280147.4,533,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413257439,200259.00
10/13/2014 23:30,2,0.000,ALERT,213.06,295.76,60.006,1413257404,"274151322000076","019011112586793",0.00,11.70,0,293.06,301.17,0.0,0.0,0.000,293767.5,293767.5,532,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413257441,200260.00
10/13/2014 23:30,2,0.000,ALERT,212.38,295.16,60.022,1413257404,"274151322000094","019011112586793",0.00,11.00,0,293.06,300.27,0.0,0.0,0.000,213091.3,213091.3,548,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413257443,200261.00
10/13/2014 23:30,2,0.000,ALERT,212.16,295.46,60.006,1413257404,"274151322000052","019011112586793",0.00,11.70,0,293.06,301.17,0.0,0.0,0.000,281546.4,281546.4,532,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413257445,200262.00
10/13/2014 23:30,2,0.000,ALERT,212.61,295.76,60.012,1413257404,"274151322000085","019011112586793",0.00,11.70,0,293.36,301.17,0.0,0.0,0.000,280838.8,280838.8,532,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413257447,200263.00
10/13/2014 23:30,2,0.000,ALERT,212.61,294.86,60.028,1413257404,"274151322000087","019011112586793",0.00,13.30,0,292.46,300.27,0.0,0.0,0.000,266722.1,266722.1,533,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413257449,200264.00
10/13/2014 23:30,2,0.000,ALERT,212.16,295.46,60.006,1413257404,"274151322000088","019011112586793",0.00,12.00,0,293.06,300.57,0.0,0.0,0.000,272822.7,272822.7,534,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413257451,200265.00
10/13/2014 23:30,2,0.000,ALERT,212.38,296.66,59.985,1413257404,"274151322000095","019011112586793",0.00,11.00,0,294.56,301.77,0.0,0.0,0.000,291189.1,291189.1,533,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413257453,200266.00
10/13/2014 23:30,2,0.000,ALERT,213.06,295.16,60.038,1413257404,"274151322000068","019011112586793",0.00,12.30,0,292.76,299.97,0.0,0.0,0.000,211519.1,211519.1,543,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413257455,200267.00
10/13/2014 23:30,2,0.000,ALERT,212.16,296.06,60.012,1413257404,"274151322000054","019011112586793",0.00,12.00,0,293.36,301.17,0.0,0.0,0.000,278173.9,278173.9,533,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413257457,200268.00
10/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413257404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413258274,200269.00
10/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413257404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413258274,200270.00
10/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413257404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413258274,200271.00
10/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413257404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413258274,200272.00
10/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413257404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413258274,200273.00
10/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413257404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413258274,200274.00
10/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413257404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413258274,200275.00
10/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413257404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413258274,200276.00
10/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413257404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413258274,200277.00
10/13/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413257404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413258274,200278.00
10/13/2014 23:45,2,0.000,ALERT,212.83,296.66,60.017,1413258307,"274151322000083","019011112586793",0.00,11.30,0,293.96,298.17,0.0,0.0,0.000,280147.4,280147.4,535,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413258342,200279.00
10/13/2014 23:45,2,0.000,ALERT,213.29,295.76,60.012,1413258307,"274151322000076","019011112586793",0.00,11.70,0,293.66,298.17,0.0,0.0,0.000,293767.5,293767.5,534,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413258344,200280.00
10/13/2014 23:45,2,0.000,ALERT,212.83,295.46,60.012,1413258307,"274151322000094","019011112586793",0.00,11.00,0,293.06,297.26,0.0,0.0,0.000,213091.3,213091.3,550,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413258345,200281.00
10/13/2014 23:45,2,0.000,ALERT,212.61,296.66,60.012,1413258307,"274151322000052","019011112586793",0.00,12.00,0,293.36,298.17,0.0,0.0,0.000,281546.4,281546.4,534,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413258347,200282.00
10/13/2014 23:45,2,0.000,ALERT,213.06,296.06,60.017,1413258307,"274151322000085","019011112586793",0.00,11.70,0,293.66,297.87,0.0,0.0,0.000,280838.8,280838.8,534,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413258349,200283.00
10/13/2014 23:45,2,0.000,ALERT,212.83,295.46,60.017,1413258307,"274151322000087","019011112586793",0.00,13.30,0,292.76,297.26,0.0,0.0,0.000,266722.1,266722.1,535,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413258351,200284.00
10/13/2014 23:45,2,0.000,ALERT,212.61,296.36,59.990,1413258307,"274151322000088","019011112586793",0.00,12.00,0,293.36,297.57,0.0,0.0,0.000,272822.7,272822.7,536,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413258353,200285.00
10/13/2014 23:45,2,0.000,ALERT,212.83,297.26,60.012,1413258307,"274151322000095","019011112586793",0.00,11.00,0,294.56,298.77,0.0,0.0,0.000,291189.1,291189.1,535,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413258355,200286.00
10/13/2014 23:45,2,0.000,ALERT,213.51,295.46,60.012,1413258307,"274151322000068","019011112586793",0.00,12.30,0,293.06,296.96,0.0,0.0,0.000,211519.1,211519.1,545,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413258357,200287.00
10/13/2014 23:45,2,0.000,ALERT,212.83,296.36,60.012,1413258307,"274151322000054","019011112586793",0.00,12.30,0,293.36,298.17,0.0,0.0,0.000,278173.9,278173.9,535,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413258358,200288.00
10/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413258307,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,96568.2,96568.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413259177,200289.00
10/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413258307,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,81443.499999964,81443.499999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413259177,200290.00
10/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413258307,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,108322.30000006,108322.30000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413259177,200291.00
10/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413258307,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,107392.69999998,107392.69999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413259177,200292.00
10/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413258307,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,97042.600000036,97042.600000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413259177,200293.00
10/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413258307,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,86138.7,86138.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413259177,200294.00
10/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413258307,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,84037.3,84037.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413259177,200295.00
10/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413258307,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,87432.2,87432.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413259177,200296.00
10/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413258307,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,95316.600000001,95316.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413259177,200297.00
10/13/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413258307,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,95055.000000011,95055.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413259177,200298.00
